Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,7,15,54.5,6.5,0.7,9.4,8.0,0.0,0.0
2018,1,1,7,30,109.0,13.0,0.9,9.8,16.0,11.82,0.0
2018,1,1,7,45,209.5,25.5,1.05,10.25,44.5,21.19,7.33
2018,1,1,8,0,310.0,38.0,1.2,10.7,73.0,31.2,21.19
2018,1,1,8,15,337.0,48.0,1.3,11.2,101.0,36.91,27.09
2018,1,1,8,30,364.0,58.0,1.4,11.7,129.0,43.94,33.73
2018,1,1,8,45,311.5,79.0,1.45,12.2,149.5,58.61,47.03
2018,1,1,9,0,259.0,100.0,1.5,12.7,170.0,75.49,62.11
2018,1,1,9,15,323.0,107.5,1.5,13.55,207.5,77.26,63.51
2018,1,1,9,30,387.0,115.0,1.5,14.4,245.0,81.73,67.22
2018,1,1,9,45,425.0,121.5,1.5,15.2,277.5,85.33,70.08
2018,1,1,10,0,463.0,128.0,1.5,16.0,310.0,112.08,76.6
2018,1,1,10,15,497.0,131.0,1.45,16.85,338.5,145.21,95.3
2018,1,1,10,30,531.0,134.0,1.4,17.7,367.0,181.09,120.81
2018,1,1,10,45,568.0,131.5,1.3,18.6,391.5,217.4,149.07
2018,1,1,11,0,605.0,129.0,1.2,19.5,416.0,254.3,179.09
2018,1,1,11,15,643.5,123.5,1.15,19.9,436.5,291.24,210.06
2018,1,1,11,30,682.0,118.0,1.1,20.3,457.0,330.05,242.55
2018,1,1,11,45,714.5,111.5,1.1,20.7,470.5,367.17,273.77
2018,1,1,12,0,747.0,105.0,1.1,21.1,484.0,404.8,304.95
2018,1,1,12,15,735.5,107.5,1.1,21.2,480.0,431.93,328.45
2018,1,1,12,30,724.0,110.0,1.1,21.3,476.0,456.39,349.38
2018,1,1,12,45,684.5,117.5,1.05,21.4,458.5,469.1,360.81
2018,1,1,13,0,645.0,125.0,1.0,21.5,441.0,477.7,368.71
2018,1,1,13,15,698.5,107.5,0.95,21.45,439.5,508.25,393.08
2018,1,1,13,30,752.0,90.0,0.9,21.4,438.0,536.61,415.49
2018,1,1,13,45,714.0,93.5,0.9,21.4,411.0,535.2,415.59
2018,1,1,14,0,676.0,97.0,0.9,21.4,384.0,529.22,412.39
2018,1,1,14,15,512.5,117.5,0.8,21.15,326.0,456.29,358.2
2018,1,1,14,30,349.0,138.0,0.7,20.9,268.0,374.09,295.92
2018,1,1,14,45,330.0,125.0,0.6,20.65,238.5,352.38,280.31
2018,1,1,15,0,311.0,112.0,0.5,20.4,209.0,329.14,262.64
2018,1,1,15,15,341.5,93.0,0.5,20.4,187.0,340.11,271.53
2018,1,1,15,30,372.0,74.0,0.5,20.4,165.0,336.49,268.48
2018,1,1,15,45,379.0,62.0,0.5,19.0,139.5,325.28,259.76
2018,1,1,16,0,386.0,50.0,0.5,17.6,114.0,315.37,250.49
2018,1,1,16,15,303.0,39.5,0.55,17.15,80.5,251.16,195.4
2018,1,1,16,30,220.0,29.0,0.6,16.7,47.0,187.49,124.47
2018,1,1,16,45,132.0,17.0,0.65,16.3,26.0,84.77,0.0
2018,1,1,17,0,44.0,5.0,0.7,15.9,5.0,4.55,0.0
2018,1,1,17,15,22.0,2.5,0.75,15.6,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,0.95,13.5,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,0.9,13.9,4.0,3.64,0.0
2018,1,2,7,45,0.0,10.0,0.8,14.35,10.0,8.78,0.0
2018,1,2,8,0,0.0,16.0,0.7,14.8,16.0,14.06,6.3
2018,1,2,8,15,0.0,22.0,0.8,15.45,22.0,19.35,11.31
2018,1,2,8,30,0.0,28.0,0.9,16.1,28.0,24.65,16.17
2018,1,2,8,45,0.0,34.5,1.0,16.75,34.5,30.39,21.34
2018,1,2,9,0,0.0,41.0,1.1,17.4,41.0,36.15,26.44
2018,1,2,9,15,0.0,56.5,1.0,18.05,56.5,49.9,38.49
2018,1,2,9,30,0.0,72.0,0.9,18.7,72.0,63.24,50.02
2018,1,2,9,45,1.0,89.5,0.85,19.3,90.0,77.51,62.18
2018,1,2,10,0,2.0,107.0,0.8,19.9,108.0,91.93,70.86
2018,1,2,10,15,1.0,104.5,0.85,20.75,105.0,90.73,69.51
2018,1,2,10,30,0.0,102.0,0.9,21.6,102.0,89.1,67.89
2018,1,2,10,45,15.0,139.5,0.95,22.4,146.5,123.09,94.39
2018,1,2,11,0,30.0,177.0,1.0,23.2,191.0,156.7,120.17
2018,1,2,11,15,82.5,197.5,1.0,23.45,238.0,191.52,145.9
2018,1,2,11,30,135.0,218.0,1.0,23.7,285.0,232.08,176.41
2018,1,2,11,45,174.0,221.5,1.0,23.95,309.0,258.61,196.61
2018,1,2,12,0,213.0,225.0,1.0,24.2,333.0,287.81,219.08
2018,1,2,12,15,253.0,219.5,0.9,24.1,347.5,315.65,240.7
2018,1,2,12,30,293.0,214.0,0.8,24.0,362.0,342.32,261.44
2018,1,2,12,45,342.0,200.5,0.65,23.85,370.5,367.21,280.71
2018,1,2,13,0,391.0,187.0,0.5,23.7,379.0,393.16,300.61
2018,1,2,13,15,260.5,195.5,0.45,23.5,321.5,343.24,263.79
2018,1,2,13,30,130.0,204.0,0.4,23.3,264.0,279.08,215.5
2018,1,2,13,45,92.0,185.0,0.35,23.05,226.5,234.36,181.99
2018,1,2,14,0,54.0,166.0,0.3,22.8,189.0,195.52,152.11
2018,1,2,14,15,28.5,134.0,0.3,22.35,146.0,148.46,115.46
2018,1,2,14,30,3.0,102.0,0.3,21.9,103.0,94.78,72.46
2018,1,2,14,45,59.5,103.0,0.25,21.4,122.0,138.43,109.37
2018,1,2,15,0,116.0,104.0,0.2,20.9,141.0,187.37,149.55
2018,1,2,15,15,118.0,98.5,0.2,20.9,131.5,185.59,147.79
2018,1,2,15,30,120.0,93.0,0.2,20.9,122.0,184.36,146.46
2018,1,2,15,45,103.0,77.0,0.4,19.95,98.5,157.2,124.65
2018,1,2,16,0,86.0,61.0,0.6,19.0,75.0,129.73,101.77
2018,1,2,16,15,59.0,44.5,0.7,18.5,53.0,95.33,72.0
2018,1,2,16,30,32.0,28.0,0.8,18.0,31.0,59.69,37.18
2018,1,2,16,45,27.0,16.0,0.85,17.5,17.5,28.78,0.0
2018,1,2,17,0,22.0,4.0,0.9,17.0,4.0,14.75,0.0
2018,1,2,17,15,11.0,2.0,0.9,16.8,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.35,13.45,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.3,13.9,4.0,3.64,0.0
2018,1,3,7,45,0.0,8.5,1.3,14.3,8.5,7.46,0.0
2018,1,3,8,0,0.0,13.0,1.3,14.7,13.0,11.42,4.04
2018,1,3,8,15,0.0,17.5,1.4,15.3,17.5,15.38,7.82
2018,1,3,8,30,0.0,22.0,1.5,15.9,22.0,19.35,11.48
2018,1,3,8,45,0.0,23.0,1.65,16.45,23.0,20.23,12.34
2018,1,3,9,0,0.0,24.0,1.8,17.0,24.0,21.11,13.14
2018,1,3,9,15,0.0,23.5,1.95,17.4,23.5,20.68,12.74
2018,1,3,9,30,0.0,23.0,2.1,17.8,23.0,20.24,12.32
2018,1,3,9,45,0.0,27.0,2.25,18.2,27.0,23.78,15.4
2018,1,3,10,0,0.0,31.0,2.4,18.6,31.0,27.31,17.43
2018,1,3,10,15,0.0,27.5,2.35,18.8,27.5,24.23,14.79
2018,1,3,10,30,0.0,24.0,2.3,19.0,24.0,21.15,12.15
2018,1,3,10,45,0.0,24.0,2.3,19.15,24.0,21.15,12.12
2018,1,3,11,0,0.0,24.0,2.3,19.3,24.0,21.15,12.1
2018,1,3,11,15,0.0,26.0,2.15,19.3,26.0,22.92,13.56
2018,1,3,11,30,0.0,28.0,2.0,19.3,28.0,24.69,15.03
2018,1,3,11,45,0.0,32.0,1.9,19.25,32.0,28.23,17.98
2018,1,3,12,0,0.0,36.0,1.8,19.2,36.0,31.77,20.93
2018,1,3,12,15,0.0,42.5,1.6,19.1,42.5,37.52,25.73
2018,1,3,12,30,0.0,49.0,1.4,19.0,49.0,43.28,30.54
2018,1,3,12,45,0.0,45.5,1.15,18.85,45.5,40.18,28.0
2018,1,3,13,0,0.0,42.0,0.9,18.7,42.0,37.07,25.46
2018,1,3,13,15,0.0,34.5,0.95,18.55,34.5,30.43,19.95
2018,1,3,13,30,0.0,27.0,1.0,18.4,27.0,23.8,14.42
2018,1,3,13,45,0.0,28.5,1.0,18.25,28.5,25.12,15.57
2018,1,3,14,0,0.0,30.0,1.0,18.1,30.0,26.44,16.72
2018,1,3,14,15,0.5,56.0,1.0,17.9,56.0,49.76,36.42
2018,1,3,14,30,1.0,82.0,1.0,17.7,82.0,73.83,56.66
2018,1,3,14,45,15.0,100.5,1.05,17.45,105.0,101.83,80.39
2018,1,3,15,0,29.0,119.0,1.1,17.2,128.0,141.44,113.51
2018,1,3,15,15,38.5,107.0,1.1,17.2,117.5,137.07,109.99
2018,1,3,15,30,48.0,95.0,1.1,17.2,107.0,132.71,106.38
2018,1,3,15,45,36.5,78.5,1.15,16.45,86.5,109.17,86.52
2018,1,3,16,0,25.0,62.0,1.2,15.7,66.0,85.38,66.08
2018,1,3,16,15,14.5,45.5,1.4,15.45,47.5,61.75,45.27
2018,1,3,16,30,4.0,29.0,1.6,15.2,29.0,32.3,18.17
2018,1,3,16,45,5.0,16.0,1.8,15.0,16.0,19.91,0.0
2018,1,3,17,0,6.0,3.0,2.0,14.8,3.0,5.77,0.0
2018,1,3,17,15,3.0,1.5,2.1,14.6,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,4,7,15,12.5,4.5,1.6,14.0,5.0,0.0,0.0
2018,1,4,7,30,25.0,9.0,1.8,14.5,10.0,8.19,0.0
2018,1,4,7,45,128.5,23.5,2.0,15.05,37.0,18.42,5.19
2018,1,4,8,0,232.0,38.0,2.2,15.6,64.0,29.52,19.26
2018,1,4,8,15,218.0,51.0,2.35,16.0,84.0,38.9,28.22
2018,1,4,8,30,204.0,64.0,2.5,16.4,104.0,50.06,38.4
2018,1,4,8,45,287.0,73.0,2.65,16.8,143.0,54.02,42.11
2018,1,4,9,0,370.0,82.0,2.8,17.2,182.0,60.06,47.5
2018,1,4,9,15,321.0,104.5,2.95,17.7,200.5,75.04,60.57
2018,1,4,9,30,272.0,127.0,3.1,18.2,219.0,93.4,76.4
2018,1,4,9,45,336.5,133.5,3.25,18.65,258.5,97.87,80.04
2018,1,4,10,0,401.0,140.0,3.4,19.1,298.0,116.71,81.55
2018,1,4,10,15,357.5,157.5,3.45,19.5,306.0,153.71,107.26
2018,1,4,10,30,314.0,175.0,3.5,19.9,314.0,182.0,130.45
2018,1,4,10,45,374.5,171.0,3.6,20.3,344.5,210.15,151.01
2018,1,4,11,0,435.0,167.0,3.7,20.7,375.0,241.89,175.83
2018,1,4,11,15,433.5,169.0,3.7,20.85,381.0,267.18,198.45
2018,1,4,11,30,432.0,171.0,3.7,21.0,387.0,291.5,220.24
2018,1,4,11,45,447.5,169.5,3.7,21.2,396.0,317.97,243.15
2018,1,4,12,0,463.0,168.0,3.7,21.4,405.0,344.47,265.89
2018,1,4,12,15,598.5,137.0,3.65,21.4,442.5,399.72,310.18
2018,1,4,12,30,734.0,106.0,3.6,21.4,480.0,457.55,356.74
2018,1,4,12,45,780.0,94.0,3.6,21.4,485.5,494.25,387.32
2018,1,4,13,0,826.0,82.0,3.6,21.4,491.0,530.02,417.04
2018,1,4,13,15,748.5,97.0,3.5,21.3,459.0,525.89,415.62
2018,1,4,13,30,671.0,112.0,3.4,21.2,427.0,516.21,409.58
2018,1,4,13,45,577.0,125.0,3.35,21.1,386.5,489.28,389.97
2018,1,4,14,0,483.0,138.0,3.3,21.0,346.0,453.14,362.81
2018,1,4,14,15,469.5,128.5,3.2,20.75,319.0,443.46,356.72
2018,1,4,14,30,456.0,119.0,3.1,20.5,292.0,431.54,348.57
2018,1,4,14,45,574.5,92.5,3.0,20.3,290.0,486.01,393.03
2018,1,4,15,0,693.0,66.0,2.9,20.1,288.0,532.0,430.0
2018,1,4,15,15,661.5,61.0,2.9,20.1,251.0,506.77,410.09
2018,1,4,15,30,630.0,56.0,2.9,20.1,214.0,479.45,388.03
2018,1,4,15,45,573.0,51.0,2.1,18.9,174.5,435.03,351.1
2018,1,4,16,0,516.0,46.0,1.3,17.7,135.0,389.85,311.62
2018,1,4,16,15,426.0,38.0,1.25,17.15,97.5,322.06,253.49
2018,1,4,16,30,336.0,30.0,1.2,16.6,60.0,256.36,182.96
2018,1,4,16,45,203.0,19.5,1.15,16.05,34.5,149.72,0.0
2018,1,4,17,0,70.0,9.0,1.1,15.5,9.0,43.79,0.0
2018,1,4,17,15,35.0,4.5,1.1,15.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,5,7,15,8.5,4.5,1.05,14.5,4.5,0.0,0.0
2018,1,5,7,30,17.0,9.0,1.1,15.1,9.0,8.19,0.0
2018,1,5,7,45,37.0,25.0,1.15,15.65,28.0,20.83,6.59
2018,1,5,8,0,57.0,41.0,1.2,16.2,47.0,33.42,22.5
2018,1,5,8,15,74.5,55.0,1.3,16.6,67.0,44.39,32.92
2018,1,5,8,30,92.0,69.0,1.4,17.0,87.0,55.15,42.75
2018,1,5,8,45,77.0,81.0,1.45,17.4,98.5,64.22,50.93
2018,1,5,9,0,62.0,93.0,1.5,17.8,110.0,75.75,61.08
2018,1,5,9,15,40.5,108.5,1.55,18.15,120.0,87.19,70.98
2018,1,5,9,30,19.0,124.0,1.6,18.5,130.0,102.25,83.87
2018,1,5,9,45,53.5,145.0,1.7,18.9,165.5,112.95,92.83
2018,1,5,10,0,88.0,166.0,1.8,19.3,201.0,132.96,102.55
2018,1,5,10,15,154.5,177.0,1.8,19.55,243.5,151.34,113.16
2018,1,5,10,30,221.0,188.0,1.8,19.8,286.0,180.63,133.0
2018,1,5,10,45,263.5,191.0,1.8,20.05,313.0,203.63,149.81
2018,1,5,11,0,306.0,194.0,1.8,20.3,340.0,232.99,172.64
2018,1,5,11,15,271.0,204.5,1.75,20.5,336.5,249.63,188.29
2018,1,5,11,30,236.0,215.0,1.7,20.7,333.0,263.03,200.96
2018,1,5,11,45,286.0,209.5,1.7,20.9,354.5,290.96,223.11
2018,1,5,12,0,336.0,204.0,1.7,21.1,376.0,321.73,247.67
2018,1,5,12,15,269.5,214.5,1.75,21.15,352.5,318.25,246.9
2018,1,5,12,30,203.0,225.0,1.8,21.2,329.0,305.22,238.17
2018,1,5,12,45,200.0,214.0,1.85,21.25,315.0,303.29,237.71
2018,1,5,13,0,197.0,203.0,1.9,21.3,301.0,300.09,236.14
2018,1,5,13,15,251.0,178.0,1.9,21.15,299.0,320.52,253.5
2018,1,5,13,30,305.0,153.0,1.9,21.0,297.0,334.69,266.16
2018,1,5,13,45,312.0,158.0,1.95,20.85,299.0,352.9,281.32
2018,1,5,14,0,319.0,163.0,2.0,20.7,301.0,370.77,296.14
2018,1,5,14,15,264.5,159.0,1.95,20.4,268.0,340.44,272.86
2018,1,5,14,30,210.0,155.0,1.9,20.1,235.0,308.41,247.99
2018,1,5,14,45,156.0,142.0,1.85,19.8,198.5,254.1,205.05
2018,1,5,15,0,102.0,129.0,1.8,19.5,162.0,209.44,168.92
2018,1,5,15,15,56.5,107.0,1.8,19.5,125.0,147.75,118.19
2018,1,5,15,30,11.0,85.0,1.8,19.5,88.0,88.84,68.79
2018,1,5,15,45,51.5,68.5,1.35,18.55,78.0,103.45,81.66
2018,1,5,16,0,92.0,52.0,0.9,17.6,68.0,118.6,94.1
2018,1,5,16,15,101.0,40.5,0.85,17.2,53.5,121.96,94.96
2018,1,5,16,30,110.0,29.0,0.8,16.8,39.0,114.33,81.19
2018,1,5,16,45,75.0,18.0,0.75,16.45,23.0,72.14,0.0
2018,1,5,17,0,40.0,7.0,0.7,16.1,7.0,26.79,0.0
2018,1,5,17,15,20.0,3.5,0.7,15.9,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,6,7,15,2.0,2.5,0.45,12.25,2.5,0.0,0.0
2018,1,6,7,30,4.0,5.0,0.5,12.4,5.0,4.55,0.0
2018,1,6,7,45,2.0,13.0,0.6,12.55,13.0,11.43,1.19
2018,1,6,8,0,0.0,21.0,0.7,12.7,21.0,18.49,10.18
2018,1,6,8,15,0.0,29.5,0.8,12.95,29.5,25.99,17.32
2018,1,6,8,30,0.0,38.0,0.9,13.2,38.0,33.51,24.29
2018,1,6,8,45,81.5,62.0,1.0,13.45,84.0,50.99,40.05
2018,1,6,9,0,163.0,86.0,1.1,13.7,130.0,65.46,52.99
2018,1,6,9,15,242.5,105.0,1.15,14.0,181.5,78.76,64.73
2018,1,6,9,30,322.0,124.0,1.2,14.3,233.0,91.74,76.03
2018,1,6,9,45,269.0,140.0,1.25,14.55,237.5,101.6,84.48
2018,1,6,10,0,216.0,156.0,1.3,14.8,242.0,123.26,93.01
2018,1,6,10,15,226.0,168.0,1.3,15.3,263.5,148.14,109.39
2018,1,6,10,30,236.0,180.0,1.3,15.8,285.0,174.04,128.82
2018,1,6,10,45,159.0,179.5,1.25,16.3,251.5,177.25,134.7
2018,1,6,11,0,82.0,179.0,1.2,16.8,218.0,170.57,132.48
2018,1,6,11,15,159.5,194.5,1.25,17.2,273.5,210.48,162.55
2018,1,6,11,30,237.0,210.0,1.3,17.6,329.0,259.19,200.02
2018,1,6,11,45,216.0,211.0,1.3,18.0,320.5,264.99,205.82
2018,1,6,12,0,195.0,212.0,1.3,18.4,312.0,269.15,210.17
2018,1,6,12,15,203.0,206.0,1.4,18.5,310.0,277.77,217.97
2018,1,6,12,30,211.0,200.0,1.5,18.6,308.0,286.05,225.47
2018,1,6,12,45,317.5,190.0,1.6,18.7,350.0,345.16,272.7
2018,1,6,13,0,424.0,180.0,1.7,18.8,392.0,411.6,325.19
2018,1,6,13,15,396.5,176.5,1.75,18.75,370.0,407.76,323.33
2018,1,6,13,30,369.0,173.0,1.8,18.7,348.0,392.35,312.83
2018,1,6,13,45,361.5,166.0,1.85,18.65,330.5,390.91,313.05
2018,1,6,14,0,354.0,159.0,1.9,18.6,313.0,387.86,311.82
2018,1,6,14,15,406.0,141.5,1.9,18.4,306.5,419.52,338.12
2018,1,6,14,30,458.0,124.0,1.9,18.2,300.0,439.53,355.29
2018,1,6,14,45,403.0,119.0,1.85,18.0,263.5,404.85,328.53
2018,1,6,15,0,348.0,114.0,1.8,17.8,227.0,368.45,300.12
2018,1,6,15,15,319.5,102.5,1.8,17.8,196.0,339.87,277.54
2018,1,6,15,30,291.0,91.0,1.8,17.8,165.0,310.19,253.34
2018,1,6,15,45,234.0,78.0,1.35,16.4,131.0,248.41,202.96
2018,1,6,16,0,177.0,65.0,0.9,15.0,97.0,199.56,161.72
2018,1,6,16,15,131.5,50.0,0.95,14.4,70.0,155.45,123.34
2018,1,6,16,30,86.0,35.0,1.0,13.8,43.0,112.53,81.61
2018,1,6,16,45,63.0,21.5,1.0,13.15,25.5,72.91,0.0
2018,1,6,17,0,40.0,8.0,1.0,12.5,8.0,27.79,0.0
2018,1,6,17,15,20.0,4.0,1.05,12.25,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,7,15,33.5,5.5,1.2,9.65,6.5,0.0,0.0
2018,1,7,7,30,67.0,11.0,1.5,10.3,13.0,10.01,0.0
2018,1,7,7,45,130.5,25.5,1.75,10.95,37.5,20.01,6.43
2018,1,7,8,0,194.0,40.0,2.0,11.6,62.0,31.01,20.91
2018,1,7,8,15,267.5,51.0,2.2,12.1,95.5,39.02,28.82
2018,1,7,8,30,341.0,62.0,2.4,12.6,129.0,46.86,36.18
2018,1,7,8,45,373.5,74.5,2.55,13.1,163.0,55.47,44.06
2018,1,7,9,0,406.0,87.0,2.7,13.6,197.0,63.85,51.57
2018,1,7,9,15,407.5,98.0,2.85,14.15,222.5,70.76,57.63
2018,1,7,9,30,409.0,109.0,3.0,14.7,248.0,77.47,63.41
2018,1,7,9,45,416.5,122.0,3.1,15.25,276.0,85.46,70.22
2018,1,7,10,0,424.0,135.0,3.2,15.8,304.0,113.46,79.51
2018,1,7,10,15,488.0,133.0,3.15,16.1,340.5,144.05,95.4
2018,1,7,10,30,552.0,131.0,3.1,16.4,377.0,180.23,120.2
2018,1,7,10,45,617.0,121.5,3.1,16.7,408.5,216.87,148.41
2018,1,7,11,0,682.0,112.0,3.1,17.0,440.0,256.99,181.45
2018,1,7,11,15,653.5,123.0,3.0,17.15,445.0,292.75,214.93
2018,1,7,11,30,625.0,134.0,2.9,17.3,450.0,325.09,245.11
2018,1,7,11,45,664.5,125.0,2.85,17.45,465.0,361.04,276.32
2018,1,7,12,0,704.0,116.0,2.8,17.6,480.0,398.16,308.24
2018,1,7,12,15,781.5,93.5,2.7,17.75,497.0,440.87,343.89
2018,1,7,12,30,859.0,71.0,2.6,17.9,514.0,483.35,379.18
2018,1,7,12,45,855.5,70.0,2.5,18.1,505.5,508.22,400.57
2018,1,7,13,0,852.0,69.0,2.4,18.3,497.0,530.34,419.38
2018,1,7,13,15,844.0,68.5,2.3,18.25,481.5,547.71,434.51
2018,1,7,13,30,836.0,68.0,2.2,18.2,466.0,562.06,447.01
2018,1,7,13,45,753.0,82.0,2.05,18.2,427.5,548.39,437.18
2018,1,7,14,0,670.0,96.0,1.9,18.2,389.0,528.65,422.51
2018,1,7,14,15,669.0,90.0,1.65,17.85,366.0,531.82,425.87
2018,1,7,14,30,668.0,84.0,1.4,17.5,343.0,532.38,426.73
2018,1,7,14,45,459.5,104.0,1.1,17.15,274.5,423.67,341.83
2018,1,7,15,0,251.0,124.0,0.8,16.8,206.0,307.86,249.47
2018,1,7,15,15,227.5,110.0,0.8,16.8,177.5,279.82,227.9
2018,1,7,15,30,204.0,96.0,0.8,16.8,149.0,250.96,204.46
2018,1,7,15,45,136.5,81.5,0.7,15.95,114.5,183.0,148.57
2018,1,7,16,0,69.0,67.0,0.6,15.1,80.0,127.27,101.46
2018,1,7,16,15,43.5,50.0,0.6,14.9,57.5,83.8,64.21
2018,1,7,16,30,18.0,33.0,0.6,14.7,35.0,49.63,33.26
2018,1,7,16,45,18.0,19.0,0.6,14.5,20.0,30.88,0.0
2018,1,7,17,0,18.0,5.0,0.6,14.3,5.0,13.81,0.0
2018,1,7,17,15,9.0,2.5,0.55,14.2,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,13.45,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,13.6,2.0,1.82,0.0
2018,1,8,7,45,0.0,5.0,1.95,13.75,5.0,4.38,0.0
2018,1,8,8,0,0.0,8.0,2.0,13.9,8.0,7.02,0.32
2018,1,8,8,15,0.0,10.0,2.15,14.1,10.0,8.77,2.07
2018,1,8,8,30,0.0,12.0,2.3,14.3,12.0,10.54,3.73
2018,1,8,8,45,0.0,12.5,2.45,14.5,12.5,10.98,4.18
2018,1,8,9,0,0.0,13.0,2.6,14.7,13.0,11.42,4.6
2018,1,8,9,15,0.0,13.5,2.7,14.85,13.5,11.87,5.0
2018,1,8,9,30,0.0,14.0,2.8,15.0,14.0,12.31,5.39
2018,1,8,9,45,0.0,16.0,2.95,15.2,16.0,14.08,6.95
2018,1,8,10,0,0.0,18.0,3.1,15.4,18.0,15.84,7.9
2018,1,8,10,15,0.0,19.5,3.15,15.55,19.5,17.17,9.0
2018,1,8,10,30,0.0,21.0,3.2,15.7,21.0,18.5,10.1
2018,1,8,10,45,0.0,28.0,3.2,15.8,28.0,24.68,15.33
2018,1,8,11,0,0.0,35.0,3.2,15.9,35.0,30.88,20.53
2018,1,8,11,15,0.0,32.5,3.15,16.0,32.5,28.67,18.63
2018,1,8,11,30,0.0,30.0,3.1,16.1,30.0,26.46,16.74
2018,1,8,11,45,1.0,58.0,3.05,16.15,58.5,51.63,37.89
2018,1,8,12,0,2.0,86.0,3.0,16.2,87.0,76.97,59.02
2018,1,8,12,15,2.0,101.0,2.85,16.25,102.0,90.32,70.09
2018,1,8,12,30,2.0,116.0,2.7,16.3,117.0,103.84,81.28
2018,1,8,12,45,1.0,107.5,2.6,16.35,108.0,95.94,74.74
2018,1,8,13,0,0.0,99.0,2.5,16.4,99.0,87.88,68.08
2018,1,8,13,15,0.0,90.0,2.4,16.4,90.0,79.79,61.42
2018,1,8,13,30,0.0,81.0,2.3,16.4,81.0,71.69,54.74
2018,1,8,13,45,0.0,73.5,2.15,16.4,73.5,65.01,49.23
2018,1,8,14,0,0.0,66.0,2.0,16.4,66.0,58.34,43.71
2018,1,8,14,15,0.0,73.5,1.95,16.3,73.5,65.0,49.42
2018,1,8,14,30,0.0,81.0,1.9,16.2,81.0,72.1,55.49
2018,1,8,14,45,3.5,81.5,1.85,16.15,82.5,75.23,58.29
2018,1,8,15,0,7.0,82.0,1.8,16.1,84.0,78.69,61.36
2018,1,8,15,15,4.0,56.5,1.8,16.1,57.5,52.41,39.11
2018,1,8,15,30,1.0,31.0,1.8,16.1,31.0,27.92,18.21
2018,1,8,15,45,0.5,28.5,2.1,16.0,28.5,25.39,15.98
2018,1,8,16,0,0.0,26.0,2.4,15.9,26.0,22.88,13.67
2018,1,8,16,15,0.0,18.0,2.55,15.85,18.0,15.82,7.5
2018,1,8,16,30,0.0,10.0,2.7,15.8,10.0,8.78,1.24
2018,1,8,16,45,0.0,5.5,2.9,15.75,5.5,4.82,0.0
2018,1,8,17,0,0.0,1.0,3.1,15.7,1.0,0.91,0.0
2018,1,8,17,15,0.0,0.5,3.2,15.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.75,13.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.8,2.0,1.82,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.9,4.0,3.5,0.0
2018,1,9,8,0,0.0,6.0,2.0,14.0,6.0,5.26,0.0
2018,1,9,8,15,0.0,7.0,2.05,14.0,7.0,6.14,0.0
2018,1,9,8,30,0.0,8.0,2.1,14.0,8.0,7.02,0.61
2018,1,9,8,45,0.0,9.5,2.1,14.0,9.5,8.34,1.83
2018,1,9,9,0,0.0,11.0,2.1,14.0,11.0,9.66,3.05
2018,1,9,9,15,0.0,12.5,2.15,14.0,12.5,10.99,4.25
2018,1,9,9,30,0.0,14.0,2.2,14.0,14.0,12.31,5.44
2018,1,9,9,45,0.0,16.0,2.25,14.0,16.0,14.08,7.01
2018,1,9,10,0,0.0,18.0,2.3,14.0,18.0,15.84,7.98
2018,1,9,10,15,0.0,39.0,2.4,14.05,39.0,34.4,23.83
2018,1,9,10,30,0.0,60.0,2.5,14.1,60.0,53.01,39.61
2018,1,9,10,45,0.0,69.5,2.55,14.15,69.5,61.46,46.67
2018,1,9,11,0,0.0,79.0,2.6,14.2,79.0,69.91,53.72
2018,1,9,11,15,4.5,115.0,2.65,14.35,117.5,102.26,80.59
2018,1,9,11,30,9.0,151.0,2.7,14.5,156.0,134.89,107.46
2018,1,9,11,45,6.0,148.0,2.8,14.65,151.5,132.18,105.16
2018,1,9,12,0,3.0,145.0,2.9,14.8,147.0,129.1,102.6
2018,1,9,12,15,29.5,174.5,2.85,14.9,190.0,169.67,135.86
2018,1,9,12,30,56.0,204.0,2.8,15.0,233.0,211.88,170.3
2018,1,9,12,45,29.5,168.0,2.75,15.1,183.5,168.8,135.22
2018,1,9,13,0,3.0,132.0,2.7,15.2,134.0,119.47,94.58
2018,1,9,13,15,10.0,139.0,2.6,15.15,144.0,130.36,103.87
2018,1,9,13,30,17.0,146.0,2.5,15.1,154.0,141.86,113.61
2018,1,9,13,45,8.5,109.0,2.4,15.05,113.0,102.7,81.15
2018,1,9,14,0,0.0,72.0,2.3,15.0,72.0,63.67,48.43
2018,1,9,14,15,0.0,64.0,2.2,14.85,64.0,56.56,42.55
2018,1,9,14,30,0.0,56.0,2.1,14.7,56.0,49.45,36.63
2018,1,9,14,45,9.0,62.5,2.05,14.55,65.5,60.91,46.69
2018,1,9,15,0,18.0,69.0,2.0,14.4,75.0,76.73,60.42
2018,1,9,15,15,16.0,51.5,2.0,14.4,56.5,57.86,44.34
2018,1,9,15,30,14.0,34.0,2.0,14.4,38.0,39.29,28.41
2018,1,9,15,45,7.0,24.5,1.9,13.9,26.5,26.29,17.07
2018,1,9,16,0,0.0,15.0,1.8,13.4,15.0,13.18,5.6
2018,1,9,16,15,0.0,11.0,1.85,13.25,11.0,9.65,2.47
2018,1,9,16,30,0.0,7.0,1.9,13.1,7.0,6.14,0.0
2018,1,9,16,45,0.5,4.5,1.95,12.95,4.5,4.21,0.0
2018,1,9,17,0,1.0,2.0,2.0,12.8,2.0,2.34,0.0
2018,1,9,17,15,0.5,1.0,2.1,12.75,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,10,7,15,3.0,3.5,1.9,9.75,3.5,0.0,0.0
2018,1,10,7,30,6.0,7.0,2.1,10.2,7.0,6.37,0.0
2018,1,10,7,45,3.0,18.0,2.25,10.65,18.0,15.86,4.26
2018,1,10,8,0,0.0,29.0,2.4,11.1,29.0,25.51,16.3
2018,1,10,8,15,3.5,46.0,2.45,11.45,46.5,39.64,29.47
2018,1,10,8,30,7.0,63.0,2.5,11.8,64.0,53.53,42.26
2018,1,10,8,45,41.5,83.5,2.55,12.15,94.5,68.02,55.43
2018,1,10,9,0,76.0,104.0,2.6,12.5,125.0,83.14,68.99
2018,1,10,9,15,93.0,118.0,2.65,12.7,147.5,90.34,75.36
2018,1,10,9,30,110.0,132.0,2.7,12.9,170.0,100.07,83.86
2018,1,10,9,45,58.5,128.0,2.7,13.1,148.5,102.46,85.79
2018,1,10,10,0,7.0,124.0,2.7,13.3,127.0,105.19,83.85
2018,1,10,10,15,11.0,141.0,2.65,13.35,146.0,120.17,95.99
2018,1,10,10,30,15.0,158.0,2.6,13.4,165.0,135.78,108.59
2018,1,10,10,45,17.0,168.0,2.6,13.45,176.0,146.17,116.97
2018,1,10,11,0,19.0,178.0,2.6,13.5,187.0,156.8,125.61
2018,1,10,11,15,25.0,187.0,2.55,13.5,199.5,168.02,134.66
2018,1,10,11,30,31.0,196.0,2.5,13.5,212.0,179.37,143.88
2018,1,10,11,45,35.5,203.0,2.4,13.5,221.5,190.48,152.98
2018,1,10,12,0,40.0,210.0,2.3,13.5,231.0,202.08,162.51
2018,1,10,12,15,54.5,213.0,2.25,13.55,241.5,215.07,173.15
2018,1,10,12,30,69.0,216.0,2.2,13.6,252.0,229.05,184.71
2018,1,10,12,45,93.0,221.0,2.15,13.6,269.0,250.68,202.59
2018,1,10,13,0,117.0,226.0,2.1,13.6,286.0,280.16,226.81
2018,1,10,13,15,127.5,218.0,2.0,13.65,281.5,285.04,231.15
2018,1,10,13,30,138.0,210.0,1.9,13.7,277.0,289.76,235.49
2018,1,10,13,45,223.0,193.5,1.85,13.75,295.5,329.78,269.19
2018,1,10,14,0,308.0,177.0,1.8,13.8,314.0,380.9,311.28
2018,1,10,14,15,354.0,158.0,1.7,13.75,305.5,396.34,324.63
2018,1,10,14,30,400.0,139.0,1.6,13.7,297.0,422.36,346.22
2018,1,10,14,45,532.0,107.0,1.5,13.65,297.5,475.5,389.9
2018,1,10,15,0,664.0,75.0,1.4,13.6,298.0,531.88,434.77
2018,1,10,15,15,530.5,79.5,1.4,13.6,244.0,453.41,372.57
2018,1,10,15,30,397.0,84.0,1.4,13.6,190.0,369.83,305.49
2018,1,10,15,45,305.0,75.5,1.05,13.35,148.5,302.57,249.52
2018,1,10,16,0,213.0,67.0,0.7,13.1,107.0,224.09,183.36
2018,1,10,16,15,176.5,52.0,0.65,12.95,79.5,184.03,148.35
2018,1,10,16,30,140.0,37.0,0.6,12.8,52.0,144.45,110.61
2018,1,10,16,45,116.5,25.0,0.55,12.6,33.5,119.37,40.41
2018,1,10,17,0,93.0,13.0,0.5,12.4,15.0,60.35,0.0
2018,1,10,17,15,46.5,6.5,0.5,12.35,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,15,59.0,7.5,0.7,12.0,9.0,0.0,0.0
2018,1,11,7,30,118.0,15.0,0.8,12.3,18.0,13.64,0.0
2018,1,11,7,45,231.0,26.5,0.9,12.6,48.0,22.12,8.31
2018,1,11,8,0,344.0,38.0,1.0,12.9,78.0,31.15,21.03
2018,1,11,8,15,290.5,54.5,1.05,13.15,98.0,41.74,31.15
2018,1,11,8,30,237.0,71.0,1.1,13.4,118.0,55.14,43.44
2018,1,11,8,45,321.5,79.5,1.15,13.65,159.0,58.89,47.02
2018,1,11,9,0,406.0,88.0,1.2,13.9,200.0,64.48,52.08
2018,1,11,9,15,546.0,81.0,1.25,14.35,255.0,59.42,47.53
2018,1,11,9,30,686.0,74.0,1.3,14.8,310.0,53.12,41.83
2018,1,11,9,45,623.5,93.0,1.3,15.25,324.0,65.85,52.95
2018,1,11,10,0,561.0,112.0,1.3,15.7,338.0,103.4,67.62
2018,1,11,10,15,600.0,111.5,1.3,16.15,368.5,138.94,86.3
2018,1,11,10,30,639.0,111.0,1.3,16.6,399.0,177.84,113.8
2018,1,11,10,45,705.0,101.5,1.3,17.1,433.5,217.52,144.27
2018,1,11,11,0,771.0,92.0,1.3,17.6,468.0,265.49,183.41
2018,1,11,11,15,754.0,100.5,1.2,18.0,477.5,302.75,217.38
2018,1,11,11,30,737.0,109.0,1.1,18.4,487.0,340.79,251.28
2018,1,11,11,45,786.0,97.0,1.05,18.8,505.5,383.98,287.2
2018,1,11,12,0,835.0,85.0,1.0,19.2,524.0,425.92,321.7
2018,1,11,12,15,761.5,105.5,1.0,19.4,505.5,444.74,339.54
2018,1,11,12,30,688.0,126.0,1.0,19.6,487.0,458.57,352.65
2018,1,11,12,45,782.5,98.0,0.95,19.85,503.0,504.14,388.34
2018,1,11,13,0,877.0,70.0,0.9,20.1,519.0,548.66,422.69
