Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,15,45,762.0,76.5,2.3,13.0,372.0,698.1,567.52
2018,2,21,16,0,728.0,73.0,2.1,12.4,325.0,665.51,544.18
2018,2,21,16,15,665.5,70.0,1.8,11.6,273.5,606.65,499.53
2018,2,21,16,30,603.0,67.0,1.5,10.8,222.0,547.24,452.9
2018,2,21,16,45,523.5,59.5,1.25,10.0,173.5,470.59,390.03
2018,2,21,17,0,444.0,52.0,1.0,9.2,125.0,395.25,325.34
2018,2,21,17,15,315.0,40.5,1.0,8.85,83.0,286.55,229.35
2018,2,21,17,30,186.0,29.0,1.0,8.5,41.0,180.16,80.7
2018,2,21,17,45,98.5,15.5,1.0,8.2,21.5,70.56,0.0
2018,2,21,18,0,11.0,2.0,1.0,7.9,2.0,0.0,0.0
2018,2,21,18,15,5.5,1.0,1.0,7.8,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,22,6,45,3.5,3.5,1.65,5.75,3.5,0.0,0.0
2018,2,22,7,0,7.0,7.0,1.8,6.3,7.0,6.37,0.0
2018,2,22,7,15,27.0,19.0,2.05,6.7,22.5,16.54,7.72
2018,2,22,7,30,47.0,31.0,2.3,7.1,38.0,26.51,18.01
2018,2,22,7,45,25.0,43.5,2.55,7.45,47.5,37.91,28.78
2018,2,22,8,0,3.0,56.0,2.8,7.8,57.0,49.0,39.13
2018,2,22,8,15,19.0,81.5,2.95,8.1,87.5,67.9,56.41
2018,2,22,8,30,35.0,107.0,3.1,8.4,118.0,86.82,73.46
2018,2,22,8,45,50.0,120.0,3.25,8.7,138.5,96.92,82.34
2018,2,22,9,0,65.0,133.0,3.4,9.0,159.0,106.84,90.92
2018,2,22,9,15,110.0,170.0,3.5,9.45,220.5,125.47,107.07
2018,2,22,9,30,155.0,207.0,3.6,9.9,282.0,151.92,122.11
2018,2,22,9,45,354.5,188.5,3.75,10.3,377.5,163.31,119.68
2018,2,22,10,0,554.0,170.0,3.9,10.7,473.0,195.61,134.59
2018,2,22,10,15,458.0,201.0,4.0,11.05,461.0,234.98,171.7
2018,2,22,10,30,362.0,232.0,4.1,11.4,449.0,268.42,204.71
2018,2,22,10,45,529.0,199.5,4.2,11.75,531.0,313.83,239.05
2018,2,22,11,0,696.0,167.0,4.3,12.1,613.0,378.14,290.8
2018,2,22,11,15,765.0,149.0,4.45,12.25,651.5,428.92,334.92
2018,2,22,11,30,834.0,131.0,4.6,12.4,690.0,486.53,384.43
2018,2,22,11,45,867.5,121.0,4.7,12.55,709.5,534.42,426.04
2018,2,22,12,0,901.0,111.0,4.8,12.7,729.0,582.69,467.35
2018,2,22,12,15,915.0,106.0,4.95,12.7,734.5,623.89,502.93
2018,2,22,12,30,929.0,101.0,5.1,12.7,740.0,663.38,536.73
2018,2,22,12,45,923.5,102.5,5.25,12.7,732.0,694.8,563.67
2018,2,22,13,0,918.0,104.0,5.4,12.7,724.0,723.11,587.92
2018,2,22,13,15,913.0,102.5,5.5,12.55,708.0,745.59,607.7
2018,2,22,13,30,908.0,101.0,5.6,12.4,692.0,764.75,624.1
2018,2,22,13,45,900.0,99.5,5.7,12.25,668.5,778.32,635.93
2018,2,22,14,0,892.0,98.0,5.8,12.1,645.0,793.99,649.57
2018,2,22,14,15,736.5,132.0,5.8,11.9,569.0,730.01,601.68
2018,2,22,14,30,581.0,166.0,5.8,11.7,493.0,650.3,539.07
2018,2,22,14,45,406.5,185.0,5.8,11.45,406.5,542.32,452.18
2018,2,22,15,0,232.0,204.0,5.8,11.2,320.0,418.06,349.72
2018,2,22,15,15,145.5,168.5,5.8,11.2,239.0,298.78,251.13
2018,2,22,15,30,59.0,133.0,5.8,11.2,158.0,179.75,149.85
2018,2,22,15,45,81.5,131.0,5.65,10.65,161.5,210.78,177.56
2018,2,22,16,0,104.0,129.0,5.5,10.1,165.0,229.45,194.62
2018,2,22,16,15,186.0,107.0,5.2,9.7,160.0,279.11,239.17
2018,2,22,16,30,268.0,85.0,4.9,9.3,155.0,309.96,266.84
2018,2,22,16,45,276.0,72.5,4.6,8.9,131.0,313.15,267.82
2018,2,22,17,0,284.0,60.0,4.3,8.5,107.0,299.47,253.07
2018,2,22,17,15,162.0,42.5,4.2,8.2,67.5,180.23,146.47
2018,2,22,17,30,40.0,25.0,4.1,7.9,28.0,64.06,30.38
2018,2,22,17,45,24.0,13.5,3.95,7.65,15.0,26.11,0.0
2018,2,22,18,0,8.0,2.0,3.8,7.4,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.8,7.3,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.85,7.1,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,6.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,3.65,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,1.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,23,6,45,82.0,10.0,2.05,3.05,13.5,9.1,0.0
2018,2,23,7,0,164.0,20.0,2.2,3.7,27.0,15.9,0.0
2018,2,23,7,15,339.0,31.0,2.5,4.35,71.0,25.57,15.66
2018,2,23,7,30,514.0,42.0,2.8,5.0,115.0,33.96,24.93
2018,2,23,7,45,597.5,47.5,3.1,5.65,165.5,37.14,28.32
2018,2,23,8,0,681.0,53.0,3.4,6.3,216.0,44.17,34.97
2018,2,23,8,15,731.5,58.0,3.55,6.8,268.0,47.2,37.79
2018,2,23,8,30,782.0,63.0,3.7,7.3,320.0,50.22,40.48
2018,2,23,8,45,816.0,66.5,3.85,7.8,370.0,51.89,41.85
2018,2,23,9,0,850.0,70.0,4.0,8.3,420.0,53.58,43.19
2018,2,23,9,15,875.0,72.0,4.1,8.65,466.0,54.08,43.46
2018,2,23,9,30,900.0,74.0,4.2,9.0,512.0,80.79,50.26
2018,2,23,9,45,919.5,75.5,4.3,9.4,553.5,136.4,75.2
2018,2,23,10,0,939.0,77.0,4.4,9.8,595.0,193.43,116.01
2018,2,23,10,15,951.0,79.0,4.4,10.1,629.0,250.58,164.74
2018,2,23,10,30,963.0,81.0,4.4,10.4,663.0,307.9,216.8
2018,2,23,10,45,971.5,82.0,4.45,10.65,689.5,363.28,268.34
2018,2,23,11,0,980.0,83.0,4.5,10.9,716.0,417.95,318.94
2018,2,23,11,15,983.0,84.5,4.55,11.15,733.5,469.91,366.52
2018,2,23,11,30,986.0,86.0,4.6,11.4,751.0,520.19,411.58
2018,2,23,11,45,987.5,86.0,4.6,11.6,760.0,566.5,452.34
2018,2,23,12,0,989.0,86.0,4.6,11.8,769.0,610.56,490.24
2018,2,23,12,15,985.5,87.5,4.6,11.95,769.0,650.73,524.26
2018,2,23,12,30,982.0,89.0,4.6,12.1,769.0,687.99,555.24
2018,2,23,12,45,976.0,91.0,4.6,12.2,761.0,721.1,582.51
2018,2,23,13,0,970.0,93.0,4.6,12.3,753.0,750.93,606.81
2018,2,23,13,15,966.0,92.0,4.55,12.35,737.0,775.73,626.65
2018,2,23,13,30,962.0,91.0,4.5,12.4,721.0,797.11,642.7
2018,2,23,13,45,954.5,89.5,4.5,12.45,697.0,811.86,654.23
2018,2,23,14,0,947.0,88.0,4.5,12.5,673.0,822.95,663.21
2018,2,23,14,15,936.5,86.0,4.4,12.4,641.5,827.5,667.23
2018,2,23,14,30,926.0,84.0,4.3,12.3,610.0,828.36,668.68
2018,2,23,14,45,911.0,82.5,4.25,12.2,572.0,822.65,665.76
2018,2,23,15,0,896.0,81.0,4.2,12.1,534.0,820.25,665.46
2018,2,23,15,15,874.5,78.5,4.2,12.1,490.0,801.49,653.05
2018,2,23,15,30,853.0,76.0,4.2,12.1,446.0,779.48,638.18
2018,2,23,15,45,822.5,72.0,3.85,11.55,397.0,745.65,613.81
2018,2,23,16,0,792.0,68.0,3.5,11.0,348.0,709.25,587.03
2018,2,23,16,15,740.5,64.0,3.0,10.05,295.5,654.95,545.57
2018,2,23,16,30,689.0,60.0,2.5,9.1,243.0,605.35,506.19
2018,2,23,16,45,618.0,53.5,2.0,8.1,191.5,533.67,447.16
2018,2,23,17,0,547.0,47.0,1.5,7.1,140.0,463.19,385.49
2018,2,23,17,15,412.0,38.0,1.45,6.6,94.5,350.27,285.69
2018,2,23,17,30,277.0,29.0,1.4,6.1,49.0,235.29,139.91
2018,2,23,17,45,148.5,16.0,1.35,5.55,25.5,100.62,0.0
2018,2,23,18,0,20.0,3.0,1.3,5.0,2.0,0.0,0.0
2018,2,23,18,15,10.0,1.5,1.3,4.8,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.65,3.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,24,6,45,33.0,9.5,0.55,4.85,11.0,8.64,0.0
2018,2,24,7,0,66.0,19.0,0.5,5.4,22.0,15.5,0.0
2018,2,24,7,15,186.0,35.0,0.6,6.2,59.0,27.28,17.41
2018,2,24,7,30,306.0,51.0,0.7,7.0,96.0,39.27,29.61
2018,2,24,7,45,400.5,60.0,0.8,7.8,142.5,47.23,37.29
2018,2,24,8,0,495.0,69.0,0.9,8.6,189.0,52.85,42.58
2018,2,24,8,15,587.0,74.0,1.0,9.4,247.5,55.06,44.56
2018,2,24,8,30,679.0,79.0,1.1,10.2,306.0,57.41,46.52
2018,2,24,8,45,742.0,79.0,1.2,11.0,360.5,55.92,44.94
2018,2,24,9,0,805.0,79.0,1.3,11.8,415.0,60.14,48.46
2018,2,24,9,15,829.0,82.5,1.45,12.3,460.0,61.48,49.41
2018,2,24,9,30,853.0,86.0,1.6,12.8,505.0,83.99,50.83
2018,2,24,9,45,868.5,88.0,1.75,13.3,543.5,137.61,76.05
2018,2,24,10,0,884.0,90.0,1.9,13.8,582.0,192.43,115.26
2018,2,24,10,15,883.5,95.5,2.15,14.15,610.5,247.8,162.16
2018,2,24,10,30,883.0,101.0,2.4,14.5,639.0,302.28,210.92
2018,2,24,10,45,890.5,102.0,2.6,14.85,663.0,354.37,258.06
2018,2,24,11,0,898.0,103.0,2.8,15.2,687.0,409.45,307.09
2018,2,24,11,15,905.5,103.5,3.05,15.4,705.5,458.84,351.12
2018,2,24,11,30,913.0,104.0,3.3,15.6,724.0,507.09,393.35
2018,2,24,11,45,917.0,104.0,3.5,15.75,734.0,551.83,431.96
2018,2,24,12,0,921.0,104.0,3.7,15.9,744.0,594.69,468.28
2018,2,24,12,15,920.0,104.0,3.85,15.85,744.0,632.61,500.37
2018,2,24,12,30,919.0,104.0,4.0,15.8,744.0,667.91,529.92
2018,2,24,12,45,915.5,103.5,4.2,15.75,736.0,698.38,555.54
2018,2,24,13,0,912.0,103.0,4.4,15.7,728.0,725.82,579.0
2018,2,24,13,15,905.5,103.0,4.5,15.5,712.0,748.52,598.54
2018,2,24,13,30,899.0,103.0,4.6,15.3,696.0,767.9,614.54
2018,2,24,13,45,839.5,117.5,4.7,15.05,656.5,765.11,614.19
2018,2,24,14,0,780.0,132.0,4.8,14.8,617.0,755.7,609.13
2018,2,24,14,15,769.0,128.0,4.8,14.45,587.0,757.11,612.08
2018,2,24,14,30,758.0,124.0,4.8,14.1,557.0,755.19,612.61
2018,2,24,14,45,712.0,126.5,4.75,13.75,513.0,729.73,595.12
2018,2,24,15,0,666.0,129.0,4.7,13.4,469.0,700.96,575.13
2018,2,24,15,15,612.0,127.5,4.7,13.4,420.0,658.5,543.61
2018,2,24,15,30,558.0,126.0,4.7,13.4,371.0,613.58,509.36
2018,2,24,15,45,597.5,106.5,4.55,12.6,343.0,619.97,517.65
2018,2,24,16,0,637.0,87.0,4.4,11.8,315.0,622.12,521.34
2018,2,24,16,15,502.0,88.0,4.05,11.3,251.5,513.7,433.92
2018,2,24,16,30,367.0,89.0,3.7,10.8,188.0,404.96,343.57
2018,2,24,16,45,281.0,75.5,3.3,10.3,142.0,322.43,273.2
2018,2,24,17,0,195.0,62.0,2.9,9.8,96.0,229.19,192.17
2018,2,24,17,15,136.0,45.0,2.75,9.6,65.0,167.41,135.75
2018,2,24,17,30,77.0,28.0,2.6,9.4,34.0,103.84,63.38
2018,2,24,17,45,44.0,15.0,2.45,9.15,18.0,39.28,0.0
2018,2,24,18,0,11.0,2.0,2.3,8.9,2.0,0.0,0.0
2018,2,24,18,15,5.5,1.0,2.25,8.8,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,6,45,50.0,10.5,1.2,5.3,13.0,9.55,0.0
2018,2,25,7,0,100.0,21.0,1.2,6.0,26.0,16.56,0.0
2018,2,25,7,15,246.5,35.0,1.3,6.75,67.5,27.33,17.68
2018,2,25,7,30,393.0,49.0,1.4,7.5,109.0,39.64,29.92
2018,2,25,7,45,500.5,55.0,1.5,8.2,160.5,42.9,33.33
2018,2,25,8,0,608.0,61.0,1.6,8.9,212.0,46.34,36.63
2018,2,25,8,15,676.5,65.5,1.9,9.85,267.0,48.47,38.5
2018,2,25,8,30,745.0,70.0,2.2,10.8,322.0,55.55,44.71
2018,2,25,8,45,785.0,72.5,2.5,11.75,372.5,56.2,45.03
2018,2,25,9,0,825.0,75.0,2.8,12.7,423.0,56.96,45.42
2018,2,25,9,15,849.0,77.5,2.85,13.25,468.0,57.66,45.81
2018,2,25,9,30,873.0,80.0,2.9,13.8,513.0,83.56,47.94
2018,2,25,9,45,891.0,82.0,3.0,14.4,553.5,145.85,81.07
2018,2,25,10,0,909.0,84.0,3.1,15.0,594.0,201.81,121.53
2018,2,25,10,15,920.5,85.5,3.1,15.4,627.0,257.15,168.12
2018,2,25,10,30,932.0,87.0,3.1,15.8,660.0,312.6,217.35
2018,2,25,10,45,939.5,88.5,3.15,16.15,685.5,366.72,266.22
2018,2,25,11,0,947.0,90.0,3.2,16.5,711.0,420.08,313.92
2018,2,25,11,15,952.0,91.0,3.25,16.75,729.0,471.03,358.88
2018,2,25,11,30,957.0,92.0,3.3,17.0,747.0,520.53,401.56
2018,2,25,11,45,959.5,92.5,3.3,17.25,756.5,566.69,440.44
2018,2,25,12,0,962.0,93.0,3.3,17.5,766.0,610.75,476.66
2018,2,25,12,15,961.0,94.0,3.35,17.6,767.0,650.97,509.53
2018,2,25,12,30,960.0,95.0,3.4,17.7,768.0,688.51,539.71
2018,2,25,12,45,955.5,95.5,3.45,17.8,760.0,720.46,565.23
2018,2,25,13,0,951.0,96.0,3.5,17.9,752.0,749.23,588.03
2018,2,25,13,15,946.5,95.0,3.5,17.9,736.0,773.19,606.59
2018,2,25,13,30,942.0,94.0,3.5,17.9,720.0,793.76,621.88
2018,2,25,13,45,933.0,93.5,3.45,17.9,696.0,808.03,632.51
2018,2,25,14,0,924.0,93.0,3.4,17.9,672.0,818.68,640.71
2018,2,25,14,15,912.5,91.0,3.35,17.7,640.0,822.14,644.41
2018,2,25,14,30,901.0,89.0,3.3,17.5,608.0,821.96,645.7
2018,2,25,14,45,885.0,86.5,3.3,17.35,569.5,820.82,646.63
2018,2,25,15,0,869.0,84.0,3.3,17.2,531.0,809.67,640.44
2018,2,25,15,15,847.0,81.5,3.3,17.2,487.5,790.34,628.04
2018,2,25,15,30,825.0,79.0,3.3,17.2,444.0,767.85,613.28
2018,2,25,15,45,794.5,75.0,2.95,16.4,395.5,733.97,589.9
2018,2,25,16,0,764.0,71.0,2.6,15.6,347.0,697.6,564.09
2018,2,25,16,15,606.0,65.0,2.25,14.4,264.0,565.52,464.9
2018,2,25,16,30,448.0,59.0,1.9,13.2,181.0,432.7,361.1
2018,2,25,16,45,398.5,49.0,1.6,12.05,141.0,376.46,315.23
2018,2,25,17,0,349.0,39.0,1.3,10.9,101.0,321.25,267.56
2018,2,25,17,15,245.0,30.5,1.3,10.25,67.0,234.72,191.23
2018,2,25,17,30,141.0,22.0,1.3,9.6,33.0,145.57,96.11
2018,2,25,17,45,74.5,11.5,1.3,8.95,17.0,54.11,0.0
2018,2,25,18,0,8.0,1.0,1.3,8.3,1.0,0.0,0.0
2018,2,25,18,15,4.0,0.5,1.25,8.0,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,1.7,8.0,2.0,1.82,0.0
2018,2,26,7,0,0.0,4.0,1.9,8.2,4.0,3.5,0.0
2018,2,26,7,15,0.0,8.0,2.0,8.35,8.0,7.02,0.37
2018,2,26,7,30,0.0,12.0,2.1,8.5,12.0,10.53,3.81
2018,2,26,7,45,0.0,19.0,2.2,8.65,19.0,16.7,9.55
2018,2,26,8,0,0.0,26.0,2.3,8.8,26.0,22.88,15.29
2018,2,26,8,15,5.0,54.5,2.4,8.9,56.0,48.15,38.37
2018,2,26,8,30,10.0,83.0,2.5,9.0,86.0,72.11,60.01
2018,2,26,8,45,12.5,103.5,2.55,9.1,108.0,88.72,74.78
2018,2,26,9,0,15.0,124.0,2.6,9.2,130.0,105.05,89.12
2018,2,26,9,15,7.5,115.5,2.65,9.25,118.5,99.33,83.75
2018,2,26,9,30,0.0,107.0,2.7,9.3,107.0,93.22,74.56
2018,2,26,9,45,1.5,130.0,2.75,9.35,131.0,112.35,90.5
2018,2,26,10,0,3.0,153.0,2.8,9.4,155.0,131.74,106.48
2018,2,26,10,15,2.0,118.5,2.8,9.45,120.0,104.28,83.2
2018,2,26,10,30,1.0,84.0,2.8,9.5,85.0,74.7,58.13
2018,2,26,10,45,0.5,77.0,2.85,9.55,77.5,68.38,52.73
2018,2,26,11,0,0.0,70.0,2.9,9.6,70.0,62.02,47.27
2018,2,26,11,15,0.0,91.0,3.0,9.7,91.0,80.72,62.99
2018,2,26,11,30,0.0,112.0,3.1,9.8,112.0,99.14,78.36
2018,2,26,11,45,1.0,135.0,3.2,9.9,135.5,119.84,95.56
2018,2,26,12,0,2.0,158.0,3.3,10.0,159.0,140.8,112.88
2018,2,26,12,15,1.0,124.0,3.4,10.05,124.5,110.57,87.69
2018,2,26,12,30,0.0,90.0,3.5,10.1,90.0,79.86,62.0
2018,2,26,12,45,2.0,117.5,3.55,10.2,119.0,105.71,83.73
2018,2,26,13,0,4.0,145.0,3.6,10.3,148.0,131.99,105.67
2018,2,26,13,15,4.0,137.5,3.7,10.35,140.5,125.53,100.34
2018,2,26,13,30,4.0,130.0,3.8,10.4,133.0,118.98,95.0
2018,2,26,13,45,5.5,137.5,3.9,10.45,141.0,127.3,102.11
2018,2,26,14,0,7.0,145.0,4.0,10.5,149.0,135.84,109.43
2018,2,26,14,15,19.5,174.0,4.0,10.4,185.5,173.9,141.8
2018,2,26,14,30,32.0,203.0,4.0,10.3,222.0,224.58,184.43
2018,2,26,14,45,146.0,202.0,4.05,10.2,279.0,331.14,275.97
2018,2,26,15,0,260.0,201.0,4.1,10.1,336.0,440.35,367.86
2018,2,26,15,15,315.0,182.5,4.1,10.1,332.5,467.1,391.47
2018,2,26,15,30,370.0,164.0,4.1,10.1,329.0,491.67,413.61
2018,2,26,15,45,495.0,129.0,3.9,9.7,324.5,564.52,475.68
2018,2,26,16,0,620.0,94.0,3.7,9.3,320.0,622.39,524.15
2018,2,26,16,15,562.0,87.0,3.3,8.9,269.5,562.04,475.8
2018,2,26,16,30,504.0,80.0,2.9,8.5,219.0,501.25,425.71
2018,2,26,16,45,452.0,69.5,2.55,8.05,175.0,441.07,374.65
2018,2,26,17,0,400.0,59.0,2.2,7.6,131.0,380.43,321.03
2018,2,26,17,15,313.0,46.5,2.05,7.3,92.0,299.88,247.98
2018,2,26,17,30,226.0,34.0,1.9,7.0,53.0,223.2,157.13
2018,2,26,17,45,122.0,19.0,1.7,6.75,28.5,89.14,0.0
2018,2,26,18,0,18.0,4.0,1.5,6.5,4.0,0.0,0.0
2018,2,26,18,15,9.0,2.0,1.45,6.35,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,6,45,0.0,6.5,1.55,5.0,6.5,5.91,0.0
2018,2,27,7,0,0.0,13.0,1.8,5.4,13.0,11.44,0.0
2018,2,27,7,15,0.0,28.0,1.95,5.7,28.0,24.66,15.88
2018,2,27,7,30,0.0,43.0,2.1,6.0,43.0,37.41,28.22
2018,2,27,7,45,5.5,59.0,2.25,6.35,60.5,50.85,40.88
2018,2,27,8,0,11.0,75.0,2.4,6.7,78.0,64.17,53.24
2018,2,27,8,15,59.5,87.5,2.4,7.2,108.0,72.94,61.2
2018,2,27,8,30,108.0,100.0,2.4,7.7,138.0,79.26,66.76
2018,2,27,8,45,286.0,120.5,2.45,8.2,239.5,88.79,75.06
2018,2,27,9,0,464.0,141.0,2.5,8.7,341.0,96.04,81.2
2018,2,27,9,15,555.5,137.5,2.5,9.25,401.0,92.58,77.72
2018,2,27,9,30,647.0,134.0,2.5,9.8,461.0,114.19,76.4
2018,2,27,9,45,776.0,109.0,2.55,10.35,530.5,148.92,88.27
2018,2,27,10,0,905.0,84.0,2.6,10.9,600.0,208.72,129.19
2018,2,27,10,15,919.5,84.5,2.65,11.35,634.0,263.83,176.62
2018,2,27,10,30,934.0,85.0,2.7,11.8,668.0,319.34,226.6
2018,2,27,10,45,944.0,85.5,2.75,12.25,694.5,373.6,276.02
2018,2,27,11,0,954.0,86.0,2.8,12.7,721.0,427.31,324.29
2018,2,27,11,15,960.5,86.5,2.85,12.95,739.5,478.78,370.01
2018,2,27,11,30,967.0,87.0,2.9,13.2,758.0,528.91,413.46
2018,2,27,11,45,971.5,87.5,3.0,13.5,769.0,576.46,453.82
2018,2,27,12,0,976.0,88.0,3.1,13.8,780.0,622.05,491.66
2018,2,27,12,15,975.5,88.0,3.1,13.95,780.5,662.07,524.36
2018,2,27,12,30,975.0,88.0,3.1,14.1,781.0,699.35,554.26
2018,2,27,12,45,971.5,89.0,3.15,14.25,773.5,732.75,580.9
2018,2,27,13,0,968.0,90.0,3.2,14.4,766.0,763.0,604.78
2018,2,27,13,15,963.0,89.5,3.2,14.4,750.0,787.38,623.02
2018,2,27,13,30,958.0,89.0,3.2,14.4,734.0,808.29,638.62
2018,2,27,13,45,950.0,88.0,3.15,14.45,709.5,822.87,649.37
2018,2,27,14,0,942.0,87.0,3.1,14.5,685.0,833.79,657.64
2018,2,27,14,15,931.5,86.0,3.05,14.35,654.0,839.09,662.53
2018,2,27,14,30,921.0,85.0,3.0,14.2,623.0,840.75,665.0
2018,2,27,14,45,905.5,83.5,2.95,14.1,585.0,834.24,661.63
2018,2,27,15,0,890.0,82.0,2.9,14.0,547.0,831.27,661.01
2018,2,27,15,15,869.5,79.5,2.9,14.0,503.0,812.84,649.28
2018,2,27,15,30,849.0,77.0,2.9,14.0,459.0,791.17,635.22
2018,2,27,15,45,821.0,73.5,2.6,13.45,410.5,759.34,612.86
2018,2,27,16,0,793.0,70.0,2.3,12.9,362.0,724.89,588.09
2018,2,27,16,15,751.5,65.0,2.0,11.95,310.5,676.05,552.45
2018,2,27,16,30,710.0,60.0,1.7,11.0,259.0,625.72,514.26
2018,2,27,16,45,632.0,55.0,1.4,10.05,205.5,554.7,458.01
2018,2,27,17,0,554.0,50.0,1.1,9.1,152.0,479.75,395.59
2018,2,27,17,15,418.5,41.5,1.1,8.6,104.5,364.63,297.62
2018,2,27,17,30,283.0,33.0,1.1,8.1,57.0,254.49,183.64
2018,2,27,17,45,151.0,18.5,1.1,7.65,30.5,106.24,0.0
2018,2,27,18,0,19.0,4.0,1.1,7.2,4.0,0.0,0.0
2018,2,27,18,15,9.5,2.0,1.1,7.1,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.65,5.9,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,4.65,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.2,2.0,0.0,0.0
2018,2,28,6,45,50.0,13.5,1.0,5.75,16.0,12.28,0.0
2018,2,28,7,0,83.0,24.0,1.1,6.3,30.0,19.48,4.72
2018,2,28,7,15,212.0,39.5,1.2,7.1,71.0,30.6,21.13
2018,2,28,7,30,341.0,55.0,1.3,7.9,112.0,42.12,32.3
2018,2,28,7,45,398.0,65.0,1.45,8.75,153.0,48.95,38.82
2018,2,28,8,0,455.0,75.0,1.6,9.6,194.0,56.76,45.99
2018,2,28,8,15,420.0,97.5,1.55,10.3,225.0,70.43,58.23
2018,2,28,8,30,385.0,120.0,1.5,11.0,256.0,84.59,70.64
2018,2,28,8,45,472.0,122.0,1.45,11.7,312.0,84.77,70.44
2018,2,28,9,0,559.0,124.0,1.4,12.4,368.0,85.35,70.56
2018,2,28,9,15,550.0,141.5,1.45,12.9,401.5,94.93,78.63
2018,2,28,9,30,541.0,159.0,1.5,13.4,435.0,129.84,89.7
2018,2,28,9,45,487.0,187.5,1.55,13.9,450.0,179.16,123.21
2018,2,28,10,0,433.0,216.0,1.6,14.4,465.0,223.08,159.18
2018,2,28,10,15,461.5,220.0,1.7,14.75,498.5,261.47,189.9
2018,2,28,10,30,490.0,224.0,1.8,15.1,532.0,302.54,224.03
2018,2,28,10,45,509.5,227.0,1.9,15.45,558.0,342.45,257.9
2018,2,28,11,0,529.0,230.0,2.0,15.8,584.0,383.65,292.62
2018,2,28,11,15,506.0,245.5,2.1,16.0,591.0,418.15,322.33
2018,2,28,11,30,483.0,261.0,2.2,16.2,598.0,450.0,349.15
2018,2,28,11,45,464.0,272.5,2.3,16.4,600.0,477.95,372.27
2018,2,28,12,0,445.0,284.0,2.4,16.6,602.0,503.53,393.02
2018,2,28,12,15,473.0,271.5,2.45,16.6,609.5,533.78,417.56
2018,2,28,12,30,501.0,259.0,2.5,16.6,617.0,564.21,442.07
2018,2,28,12,45,662.0,196.5,2.55,16.65,664.5,639.2,501.25
2018,2,28,13,0,823.0,134.0,2.6,16.7,712.0,714.1,559.77
2018,2,28,13,15,656.0,186.0,2.65,16.65,640.5,673.96,529.12
2018,2,28,13,30,489.0,238.0,2.7,16.6,569.0,617.64,486.49
2018,2,28,13,45,635.5,183.5,2.7,16.5,599.0,694.95,548.09
2018,2,28,14,0,782.0,129.0,2.7,16.4,629.0,764.18,601.39
2018,2,28,14,15,749.5,131.5,2.7,16.2,592.5,758.65,598.27
2018,2,28,14,30,717.0,134.0,2.7,16.0,556.0,746.37,590.97
2018,2,28,14,45,728.0,119.0,2.7,15.8,524.5,746.07,592.56
2018,2,28,15,0,739.0,104.0,2.7,15.6,493.0,742.18,591.56
2018,2,28,15,15,566.5,131.0,2.7,15.6,415.0,635.97,513.44
2018,2,28,15,30,394.0,158.0,2.7,15.6,337.0,522.43,425.46
2018,2,28,15,45,290.0,153.5,2.55,14.95,277.5,419.48,345.53
2018,2,28,16,0,186.0,149.0,2.4,14.3,218.0,320.01,265.41
2018,2,28,16,15,157.0,130.0,2.15,13.7,182.5,276.38,230.36
2018,2,28,16,30,128.0,111.0,1.9,13.1,147.0,232.99,194.39
2018,2,28,16,45,112.0,91.0,1.65,12.45,118.0,197.98,164.81
2018,2,28,17,0,96.0,71.0,1.4,11.8,89.0,162.86,134.21
2018,2,28,17,15,59.5,51.5,1.3,11.45,61.5,114.85,91.43
2018,2,28,17,30,23.0,32.0,1.2,11.1,34.0,56.6,37.63
2018,2,28,17,45,19.0,18.0,1.1,10.75,19.0,27.68,0.0
2018,2,28,18,0,15.0,4.0,1.0,10.4,4.0,0.0,0.0
2018,2,28,18,15,7.5,2.0,0.95,10.35,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,1,6,15,2.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,1,6,30,4.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,1,6,45,4.0,2.0,3.95,11.45,2.0,1.82,0.0
2018,3,1,7,0,4.0,4.0,4.1,11.6,4.0,3.58,0.0
2018,3,1,7,15,4.5,8.0,4.3,11.8,8.5,7.17,0.54
2018,3,1,7,30,5.0,12.0,4.5,12.0,13.0,10.76,3.92
2018,3,1,7,45,6.0,20.5,4.7,12.2,22.0,18.41,10.91
2018,3,1,8,0,7.0,29.0,4.9,12.4,31.0,26.08,17.9
2018,3,1,8,15,3.5,47.0,5.15,12.6,48.0,41.48,31.77
2018,3,1,8,30,0.0,65.0,5.4,12.8,65.0,57.44,46.0
2018,3,1,8,45,5.0,81.0,5.65,13.0,83.0,71.26,58.16
2018,3,1,9,0,10.0,97.0,5.9,13.2,101.0,84.56,69.73
2018,3,1,9,15,20.0,132.5,6.0,13.3,142.0,107.62,89.8
2018,3,1,9,30,30.0,168.0,6.1,13.4,183.0,135.26,107.77
2018,3,1,9,45,57.0,200.5,6.25,13.5,232.5,164.99,130.53
2018,3,1,10,0,84.0,233.0,6.4,13.6,282.0,198.36,156.38
2018,3,1,10,15,201.0,248.5,6.45,13.65,373.5,237.87,184.14
2018,3,1,10,30,318.0,264.0,6.5,13.7,465.0,291.34,224.94
2018,3,1,10,45,269.0,289.5,6.6,13.75,464.0,316.79,248.79
2018,3,1,11,0,220.0,315.0,6.7,13.8,463.0,340.44,270.27
2018,3,1,11,15,270.0,313.5,6.7,13.8,500.0,375.28,299.04
2018,3,1,11,30,320.0,312.0,6.7,13.8,537.0,416.87,333.46
2018,3,1,11,45,236.0,314.5,6.7,13.8,481.5,396.44,318.52
2018,3,1,12,0,152.0,317.0,6.7,13.8,426.0,366.12,294.75
2018,3,1,12,15,125.0,290.0,6.7,13.85,380.0,337.46,272.27
2018,3,1,12,30,98.0,263.0,6.7,13.9,334.0,305.0,246.38
2018,3,1,12,45,50.0,212.0,6.65,13.95,248.0,226.79,182.67
2018,3,1,13,0,2.0,161.0,6.6,14.0,162.0,145.12,114.98
2018,3,1,13,15,15.5,168.0,6.45,14.0,178.5,161.69,129.15
2018,3,1,13,30,29.0,175.0,6.3,14.0,195.0,184.88,148.74
2018,3,1,13,45,30.5,171.5,6.2,14.0,192.0,184.55,148.72
2018,3,1,14,0,32.0,168.0,6.1,14.0,189.0,184.14,148.69
2018,3,1,14,15,16.0,123.0,6.0,14.0,133.5,128.42,102.46
2018,3,1,14,30,0.0,78.0,5.9,14.0,78.0,69.08,52.59
2018,3,1,14,45,0.5,85.0,5.85,13.95,85.5,75.69,58.32
2018,3,1,15,0,1.0,92.0,5.8,13.9,93.0,82.5,64.23
2018,3,1,15,15,9.5,101.5,5.8,13.9,106.0,98.7,78.38
2018,3,1,15,30,18.0,111.0,5.8,13.9,119.0,122.84,99.25
2018,3,1,15,45,16.5,98.5,5.55,13.8,105.5,109.41,88.16
2018,3,1,16,0,15.0,86.0,5.3,13.7,92.0,89.47,71.44
2018,3,1,16,15,25.0,77.0,5.15,13.55,85.0,94.87,76.58
2018,3,1,16,30,35.0,68.0,5.0,13.4,78.0,93.56,75.82
2018,3,1,16,45,33.0,57.0,4.85,13.3,65.0,80.67,64.53
2018,3,1,17,0,31.0,46.0,4.7,13.2,52.0,67.78,52.95
2018,3,1,17,15,16.5,31.5,4.55,13.15,34.5,41.62,29.63
2018,3,1,17,30,2.0,17.0,4.4,13.1,17.0,16.23,6.84
2018,3,1,17,45,3.5,9.5,4.25,13.05,9.5,10.74,0.0
2018,3,1,18,0,5.0,2.0,4.1,13.0,2.0,1.82,0.0
2018,3,1,18,15,2.5,1.0,4.05,12.9,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,2,6,45,0.0,5.0,1.4,9.1,5.0,4.55,0.0
2018,3,2,7,0,0.0,10.0,1.6,9.4,10.0,8.78,0.4
2018,3,2,7,15,0.0,17.5,1.8,9.6,17.5,15.39,7.85
2018,3,2,7,30,0.0,25.0,2.0,9.8,25.0,22.0,14.14
2018,3,2,7,45,0.0,36.0,2.2,9.95,36.0,31.73,23.15
2018,3,2,8,0,0.0,47.0,2.4,10.1,47.0,41.47,32.09
2018,3,2,8,15,1.0,74.0,2.55,10.3,74.5,64.57,52.97
2018,3,2,8,30,2.0,101.0,2.7,10.5,102.0,86.25,72.27
2018,3,2,8,45,8.0,128.5,2.9,10.75,132.0,107.72,91.11
2018,3,2,9,0,14.0,156.0,3.1,11.0,162.0,128.66,109.22
2018,3,2,9,15,38.5,186.5,3.3,11.2,206.0,142.84,121.23
2018,3,2,9,30,63.0,217.0,3.5,11.4,250.0,168.77,135.15
2018,3,2,9,45,160.0,234.0,3.65,11.65,325.5,191.9,148.7
2018,3,2,10,0,257.0,251.0,3.8,11.9,401.0,227.1,172.57
2018,3,2,10,15,266.0,265.5,3.95,12.0,428.5,259.26,199.2
2018,3,2,10,30,275.0,280.0,4.1,12.1,456.0,292.51,227.33
2018,3,2,10,45,322.0,279.5,4.2,12.25,493.0,328.19,256.64
2018,3,2,11,0,369.0,279.0,4.3,12.4,530.0,367.95,289.66
2018,3,2,11,15,446.5,265.0,4.4,12.5,576.0,412.87,326.83
2018,3,2,11,30,524.0,251.0,4.5,12.6,622.0,465.73,370.54
2018,3,2,11,45,377.0,287.0,4.55,12.65,555.5,447.81,358.42
2018,3,2,12,0,230.0,323.0,4.6,12.7,489.0,415.81,333.71
2018,3,2,12,15,209.0,330.5,4.65,12.75,481.5,424.13,340.92
2018,3,2,12,30,188.0,338.0,4.7,12.8,474.0,430.6,346.32
2018,3,2,12,45,189.5,330.5,4.75,12.8,466.5,436.62,351.84
2018,3,2,13,0,191.0,323.0,4.8,12.8,459.0,441.8,356.7
2018,3,2,13,15,113.5,289.0,4.8,12.75,369.5,362.83,293.55
2018,3,2,13,30,36.0,255.0,4.8,12.7,280.0,268.17,216.5
2018,3,2,13,45,34.5,242.5,4.8,12.65,265.5,258.07,208.88
2018,3,2,14,0,33.0,230.0,4.8,12.6,251.0,247.5,200.71
2018,3,2,14,15,20.0,198.0,4.75,12.45,210.5,197.68,160.09
2018,3,2,14,30,7.0,166.0,4.7,12.3,170.0,157.23,126.73
2018,3,2,14,45,4.0,139.5,4.7,12.15,142.0,129.88,104.26
2018,3,2,15,0,1.0,113.0,4.7,12.0,114.0,102.41,81.43
2018,3,2,15,15,0.5,88.0,4.7,12.0,88.5,78.47,61.4
2018,3,2,15,30,0.0,63.0,4.7,12.0,63.0,55.68,42.15
2018,3,2,15,45,0.0,49.5,4.4,11.6,49.5,43.69,32.06
2018,3,2,16,0,0.0,36.0,4.1,11.2,36.0,31.73,21.88
2018,3,2,16,15,0.0,33.0,3.75,10.85,33.0,29.07,19.66
2018,3,2,16,30,0.0,30.0,3.4,10.5,30.0,26.41,17.38
2018,3,2,16,45,0.0,27.5,3.05,10.2,27.5,24.2,15.43
2018,3,2,17,0,0.0,25.0,2.7,9.9,25.0,22.0,13.38
2018,3,2,17,15,0.0,18.0,2.6,9.75,18.0,15.82,7.81
2018,3,2,17,30,0.0,11.0,2.5,9.6,11.0,9.66,1.98
2018,3,2,17,45,0.0,6.0,2.4,9.4,6.0,5.26,0.0
2018,3,2,18,0,0.0,1.0,2.3,9.2,1.0,0.91,0.0
2018,3,2,18,15,0.0,0.5,2.4,9.2,0.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.05,6.5,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.1,6.9,2.0,0.0,0.0
2018,3,3,6,45,99.5,18.5,1.2,7.3,26.0,16.83,0.0
2018,3,3,7,0,192.0,35.0,1.3,7.7,50.0,27.58,14.84
2018,3,3,7,15,322.0,47.0,1.35,7.95,95.0,36.5,26.63
2018,3,3,7,30,452.0,59.0,1.4,8.2,140.0,47.45,37.22
2018,3,3,7,45,530.5,66.5,1.5,8.45,191.0,51.63,41.39
2018,3,3,8,0,609.0,74.0,1.6,8.7,242.0,55.84,45.35
2018,3,3,8,15,599.5,85.0,1.6,8.95,277.5,62.33,51.21
2018,3,3,8,30,590.0,96.0,1.6,9.2,313.0,68.44,56.59
2018,3,3,8,45,433.0,125.5,1.55,9.45,296.0,86.26,72.35
2018,3,3,9,0,276.0,155.0,1.5,9.7,279.0,110.13,93.22
2018,3,3,9,15,436.5,146.0,1.55,10.0,365.0,96.14,80.45
2018,3,3,9,30,597.0,137.0,1.6,10.3,451.0,124.25,81.38
2018,3,3,9,45,663.5,135.0,1.6,10.55,507.5,168.08,107.13
2018,3,3,10,0,730.0,133.0,1.6,10.8,564.0,219.07,145.28
2018,3,3,10,15,652.5,132.5,1.7,11.05,533.0,245.18,172.81
2018,3,3,10,30,575.0,132.0,1.8,11.3,502.0,262.14,193.45
2018,3,3,10,45,304.0,112.5,1.9,11.55,309.0,191.71,147.08
2018,3,3,11,0,33.0,93.0,2.0,11.8,116.0,94.5,73.31
2018,3,3,11,15,192.0,145.0,2.1,11.85,281.5,207.58,165.5
2018,3,3,11,30,351.0,197.0,2.2,11.9,447.0,340.33,271.97
2018,3,3,11,45,568.0,161.0,2.3,12.0,571.5,444.95,355.53
2018,3,3,12,0,785.0,125.0,2.4,12.1,696.0,564.85,450.17
2018,3,3,12,15,428.5,125.5,2.5,12.1,437.0,383.6,310.82
2018,3,3,12,30,72.0,126.0,2.6,12.1,178.0,163.7,131.58
2018,3,3,12,45,110.5,203.5,2.7,12.1,283.0,266.14,215.86
2018,3,3,13,0,149.0,281.0,2.8,12.1,388.0,373.13,301.16
2018,3,3,13,15,204.5,278.5,2.85,12.0,422.0,419.7,339.12
2018,3,3,13,30,260.0,276.0,2.9,11.9,456.0,478.49,386.54
2018,3,3,13,45,362.5,259.0,2.95,11.8,500.5,551.35,445.67
2018,3,3,14,0,465.0,242.0,3.0,11.7,545.0,638.58,514.71
2018,3,3,14,15,590.5,191.5,3.0,11.5,558.0,698.06,563.59
2018,3,3,14,30,716.0,141.0,3.0,11.3,571.0,762.4,614.87
2018,3,3,14,45,589.0,152.5,3.0,11.1,492.0,678.54,552.38
2018,3,3,15,0,462.0,164.0,3.0,10.9,413.0,584.95,480.95
2018,3,3,15,15,501.5,151.0,3.0,10.9,401.5,605.4,499.59
2018,3,3,15,30,541.0,138.0,3.0,10.9,390.0,623.16,515.42
2018,3,3,15,45,454.5,132.0,2.9,10.4,328.5,545.05,454.84
2018,3,3,16,0,368.0,126.0,2.8,9.9,267.0,467.12,393.28
2018,3,3,16,15,325.5,111.0,2.55,9.55,223.0,413.24,350.06
2018,3,3,16,30,283.0,96.0,2.3,9.2,179.0,342.83,292.3
2018,3,3,16,45,172.0,79.5,2.0,8.8,127.0,237.75,202.21
2018,3,3,17,0,61.0,63.0,1.7,8.4,75.0,124.13,102.77
2018,3,3,17,15,30.5,44.5,1.6,8.1,50.5,69.88,54.76
2018,3,3,17,30,0.0,26.0,1.5,7.8,26.0,23.49,13.25
2018,3,3,17,45,7.0,15.5,1.35,7.5,15.5,20.22,0.0
2018,3,3,18,0,14.0,5.0,1.2,7.2,5.0,12.54,0.0
2018,3,3,18,15,7.0,2.5,1.15,7.0,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
