Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,7,30,1.0,41.0,1.9,11.6,41.0,36.16,27.02
2018,3,14,7,45,0.5,32.5,2.05,11.9,32.5,28.63,20.29
2018,3,14,8,0,0.0,24.0,2.2,12.2,24.0,21.12,13.49
2018,3,14,8,15,0.0,28.5,2.3,12.45,28.5,25.1,17.03
2018,3,14,8,30,0.0,33.0,2.4,12.7,33.0,29.09,20.53
2018,3,14,8,45,0.0,31.5,2.55,12.95,31.5,27.78,19.25
2018,3,14,9,0,0.0,30.0,2.7,13.2,30.0,26.46,17.98
2018,3,14,9,15,0.0,41.5,2.7,13.25,41.5,36.65,25.58
2018,3,14,9,30,0.0,53.0,2.7,13.3,53.0,46.86,34.12
2018,3,14,9,45,0.0,76.0,2.7,13.35,76.0,67.31,51.19
2018,3,14,10,0,0.0,99.0,2.7,13.4,99.0,87.62,67.97
2018,3,14,10,15,0.0,109.5,2.7,13.5,109.5,96.66,75.28
2018,3,14,10,30,0.0,120.0,2.7,13.6,120.0,105.76,82.61
2018,3,14,10,45,3.0,157.0,2.65,13.7,159.0,138.59,109.3
2018,3,14,11,0,6.0,194.0,2.6,13.8,198.0,171.79,135.99
2018,3,14,11,15,6.0,190.5,2.55,13.85,195.0,169.77,134.17
2018,3,14,11,30,6.0,187.0,2.5,13.9,192.0,167.62,132.34
2018,3,14,11,45,11.5,197.5,2.5,14.0,206.5,180.69,142.85
2018,3,14,12,0,17.0,208.0,2.5,14.1,221.0,194.33,153.82
2018,3,14,12,15,75.5,272.5,2.5,14.1,331.0,293.76,233.79
2018,3,14,12,30,134.0,337.0,2.5,14.1,441.0,403.64,319.81
2018,3,14,12,45,126.0,344.5,2.55,14.1,441.5,414.65,327.98
2018,3,14,13,0,118.0,352.0,2.6,14.1,442.0,425.14,336.2
2018,3,14,13,15,94.0,333.5,2.55,14.1,404.5,387.71,307.34
2018,3,14,13,30,70.0,315.0,2.5,14.1,367.0,356.4,283.06
2018,3,14,13,45,154.0,302.5,2.5,14.1,411.5,429.95,342.99
2018,3,14,14,0,238.0,290.0,2.5,14.1,456.0,507.71,404.82
2018,3,14,14,15,258.0,279.0,2.5,14.05,451.5,521.71,416.5
2018,3,14,14,30,278.0,268.0,2.5,14.0,447.0,534.79,427.95
2018,3,14,14,45,402.5,224.0,2.5,13.95,466.5,615.47,493.16
2018,3,14,15,0,527.0,180.0,2.5,13.9,486.0,679.28,544.89
2018,3,14,15,15,571.5,153.5,2.5,13.9,462.5,696.89,560.15
2018,3,14,15,30,616.0,127.0,2.5,13.9,439.0,704.71,567.63
2018,3,14,15,45,675.0,106.0,2.5,13.6,417.0,726.32,585.97
2018,3,14,16,0,734.0,85.0,2.5,13.3,395.0,742.43,600.12
2018,3,14,16,15,727.0,75.5,2.25,12.9,350.0,709.41,576.08
2018,3,14,16,30,720.0,66.0,2.0,12.5,305.0,678.66,553.38
2018,3,14,16,45,666.5,60.5,1.75,12.05,252.0,620.13,508.42
2018,3,14,17,0,613.0,55.0,1.5,11.6,199.0,557.29,458.26
2018,3,14,17,15,525.5,47.5,1.35,11.0,149.0,468.69,385.99
2018,3,14,17,30,438.0,40.0,1.2,10.4,99.0,383.86,311.54
2018,3,14,17,45,291.5,28.5,1.1,9.75,60.5,260.21,183.07
2018,3,14,18,0,145.0,17.0,1.0,9.1,22.0,102.41,0.0
2018,3,14,18,15,72.5,8.5,1.0,8.9,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,15,6,15,87.5,9.5,1.2,6.1,13.0,0.0,0.0
2018,3,15,6,30,175.0,19.0,1.4,6.9,26.0,17.28,0.0
2018,3,15,6,45,243.0,31.0,1.55,7.7,56.0,24.34,13.78
2018,3,15,7,0,311.0,43.0,1.7,8.5,86.0,33.22,23.86
2018,3,15,7,15,454.0,51.0,1.85,9.15,144.0,39.73,30.24
2018,3,15,7,30,597.0,59.0,2.0,9.8,202.0,44.96,35.21
2018,3,15,7,45,675.0,61.5,2.1,10.45,259.5,45.5,35.72
2018,3,15,8,0,753.0,64.0,2.2,11.1,317.0,50.62,40.23
2018,3,15,8,15,786.0,67.5,2.25,11.55,369.0,52.12,41.42
2018,3,15,8,30,819.0,71.0,2.3,12.0,421.0,53.63,42.56
2018,3,15,8,45,841.5,74.5,2.35,12.5,470.0,55.03,43.58
2018,3,15,9,0,864.0,78.0,2.4,13.0,519.0,56.38,44.55
2018,3,15,9,15,880.5,81.0,2.5,13.35,563.5,109.24,60.88
2018,3,15,9,30,897.0,84.0,2.6,13.7,608.0,165.91,94.4
2018,3,15,9,45,907.5,86.5,2.7,14.05,646.0,222.55,138.67
2018,3,15,10,0,918.0,89.0,2.8,14.4,684.0,279.64,188.19
2018,3,15,10,15,926.5,91.0,2.9,14.6,716.0,336.02,239.02
2018,3,15,10,30,935.0,93.0,3.0,14.8,748.0,392.18,289.71
2018,3,15,10,45,940.0,94.0,3.15,15.0,771.5,445.72,337.72
2018,3,15,11,0,945.0,95.0,3.3,15.2,795.0,498.2,383.78
2018,3,15,11,15,754.5,174.0,3.4,15.3,740.5,515.75,402.21
2018,3,15,11,30,564.0,253.0,3.5,15.4,686.0,520.5,408.25
2018,3,15,11,45,433.5,304.0,3.65,15.5,639.0,519.48,408.52
2018,3,15,12,0,303.0,355.0,3.8,15.6,592.0,505.68,397.8
2018,3,15,12,15,259.5,366.5,3.95,15.55,569.5,506.37,398.89
2018,3,15,12,30,216.0,378.0,4.1,15.5,547.0,498.23,392.92
2018,3,15,12,45,148.0,359.5,4.25,15.45,474.5,445.19,352.2
2018,3,15,13,0,80.0,341.0,4.4,15.4,402.0,378.13,299.83
2018,3,15,13,15,51.0,297.0,4.45,15.3,335.5,318.86,253.59
2018,3,15,13,30,22.0,253.0,4.5,15.2,269.0,247.78,197.06
2018,3,15,13,45,20.5,241.5,4.6,15.05,256.0,237.36,189.26
2018,3,15,14,0,19.0,230.0,4.7,14.9,243.0,226.69,181.12
2018,3,15,14,15,10.0,181.0,4.7,14.7,188.0,173.18,137.96
2018,3,15,14,30,1.0,132.0,4.7,14.5,133.0,119.52,94.04
2018,3,15,14,45,14.5,163.0,4.7,14.3,171.5,161.43,129.49
2018,3,15,15,0,28.0,194.0,4.7,14.1,210.0,217.37,176.23
2018,3,15,15,15,55.0,195.0,4.7,14.1,224.0,245.02,200.26
2018,3,15,15,30,82.0,196.0,4.7,14.1,238.0,273.21,224.78
2018,3,15,15,45,111.0,182.0,4.5,13.45,233.0,300.48,249.1
2018,3,15,16,0,140.0,168.0,4.3,12.8,228.0,311.3,260.08
2018,3,15,16,15,327.5,127.5,4.05,12.45,244.0,430.75,363.59
2018,3,15,16,30,515.0,87.0,3.8,12.1,260.0,549.74,462.66
2018,3,15,16,45,516.0,76.5,3.55,11.8,224.5,526.73,443.53
2018,3,15,17,0,517.0,66.0,3.3,11.5,189.0,501.59,421.95
2018,3,15,17,15,377.0,56.0,3.05,11.25,134.0,370.78,311.26
2018,3,15,17,30,237.0,46.0,2.8,11.0,79.0,254.88,209.55
2018,3,15,17,45,151.5,31.0,2.55,10.7,48.5,176.67,127.14
2018,3,15,18,0,66.0,16.0,2.3,10.4,18.0,54.3,0.0
2018,3,15,18,15,33.0,8.0,2.25,10.3,9.0,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.2,10.1,1.5,1.36,0.0
2018,3,16,6,30,0.0,3.0,2.4,10.3,3.0,2.73,0.0
2018,3,16,6,45,0.0,6.0,2.55,10.55,6.0,5.26,0.0
2018,3,16,7,0,0.0,9.0,2.7,10.8,9.0,7.9,1.33
2018,3,16,7,15,0.0,12.5,2.85,11.0,12.5,10.98,4.23
2018,3,16,7,30,0.0,16.0,3.0,11.2,16.0,14.06,7.1
2018,3,16,7,45,0.0,22.0,3.15,11.4,22.0,19.35,11.93
2018,3,16,8,0,0.0,28.0,3.3,11.6,28.0,24.65,16.71
2018,3,16,8,15,0.0,36.5,3.4,11.7,36.5,32.17,23.44
2018,3,16,8,30,0.0,45.0,3.5,11.8,45.0,39.71,30.12
2018,3,16,8,45,0.5,71.0,3.6,11.95,71.5,62.8,50.58
2018,3,16,9,0,1.0,97.0,3.7,12.1,98.0,85.22,70.19
2018,3,16,9,15,16.5,162.0,3.8,12.15,172.0,137.71,110.19
2018,3,16,9,30,32.0,227.0,3.9,12.2,246.0,181.07,144.7
2018,3,16,9,45,27.5,227.5,3.95,12.3,244.5,186.33,148.73
2018,3,16,10,0,23.0,228.0,4.0,12.4,243.0,197.38,157.72
2018,3,16,10,15,22.0,232.5,4.1,12.4,247.5,203.68,162.77
2018,3,16,10,30,21.0,237.0,4.2,12.4,252.0,209.7,167.63
2018,3,16,10,45,12.5,208.5,4.3,12.4,217.5,185.49,148.05
2018,3,16,11,0,4.0,180.0,4.4,12.4,183.0,159.23,126.66
2018,3,16,11,15,67.5,241.0,4.5,12.4,293.0,241.01,193.16
2018,3,16,11,30,131.0,302.0,4.6,12.4,403.0,331.57,266.06
2018,3,16,11,45,116.5,294.5,4.7,12.45,385.0,327.27,262.85
2018,3,16,12,0,102.0,287.0,4.8,12.5,367.0,321.04,258.17
2018,3,16,12,15,56.0,253.5,4.85,12.5,297.5,264.68,212.72
2018,3,16,12,30,10.0,220.0,4.9,12.5,228.0,202.92,162.09
2018,3,16,12,45,9.5,210.0,5.0,12.5,217.5,194.59,155.52
2018,3,16,13,0,9.0,200.0,5.1,12.5,207.0,186.05,148.71
2018,3,16,13,15,6.0,176.0,5.1,12.45,180.5,162.52,129.57
2018,3,16,13,30,3.0,152.0,5.1,12.4,154.0,138.6,110.0
2018,3,16,13,45,83.5,196.5,5.1,12.35,255.0,264.96,216.37
2018,3,16,14,0,164.0,241.0,5.1,12.3,356.0,382.87,313.7
2018,3,16,14,15,107.5,239.0,5.0,12.2,313.0,338.0,276.26
2018,3,16,14,30,51.0,237.0,4.9,12.1,270.0,277.62,226.23
2018,3,16,14,45,46.0,219.0,4.85,12.0,247.5,257.27,210.25
2018,3,16,15,0,41.0,201.0,4.8,11.9,225.0,236.37,193.63
2018,3,16,15,15,79.5,201.5,4.8,11.9,243.5,273.71,226.34
2018,3,16,15,30,118.0,202.0,4.8,11.9,262.0,326.92,271.7
2018,3,16,15,45,186.5,175.0,4.55,11.55,259.5,356.21,298.94
2018,3,16,16,0,255.0,148.0,4.3,11.2,257.0,398.21,336.16
2018,3,16,16,15,298.5,130.0,3.9,10.85,242.5,411.11,348.47
2018,3,16,16,30,342.0,112.0,3.5,10.5,228.0,438.21,371.76
2018,3,16,16,45,365.5,93.0,3.1,10.15,198.0,427.23,363.12
2018,3,16,17,0,389.0,74.0,2.7,9.8,168.0,413.08,350.73
2018,3,16,17,15,326.0,60.5,2.3,9.15,126.0,341.94,288.77
2018,3,16,17,30,263.0,47.0,1.9,8.5,84.0,274.39,227.56
2018,3,16,17,45,194.0,32.5,1.5,7.85,53.5,206.64,153.87
2018,3,16,18,0,125.0,18.0,1.1,7.2,23.0,91.96,0.0
2018,3,16,18,15,62.5,9.0,1.1,7.0,11.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.5,1.05,7.8,1.5,1.36,0.0
2018,3,17,6,30,0.0,3.0,1.3,8.1,3.0,2.63,0.0
2018,3,17,6,45,0.0,5.5,1.55,8.4,5.5,4.82,0.0
2018,3,17,7,0,0.0,8.0,1.8,8.7,8.0,7.02,0.62
2018,3,17,7,15,0.0,11.5,1.9,8.9,11.5,10.1,3.53
2018,3,17,7,30,0.0,15.0,2.0,9.1,15.0,13.18,6.41
2018,3,17,7,45,8.5,35.0,2.1,9.3,38.0,31.51,23.18
2018,3,17,8,0,17.0,55.0,2.2,9.5,61.0,48.44,38.52
2018,3,17,8,15,84.5,113.5,2.2,9.7,149.5,88.69,74.57
2018,3,17,8,30,152.0,172.0,2.2,9.9,238.0,126.84,108.07
2018,3,17,8,45,270.0,183.0,2.2,10.1,317.0,126.85,107.6
2018,3,17,9,0,388.0,194.0,2.2,10.3,396.0,133.59,113.08
2018,3,17,9,15,461.5,193.5,2.15,10.45,453.5,155.31,110.57
2018,3,17,9,30,535.0,193.0,2.1,10.6,511.0,195.45,134.76
2018,3,17,9,45,633.5,173.5,2.05,10.8,573.5,233.67,161.25
2018,3,17,10,0,732.0,154.0,2.0,11.0,636.0,281.76,199.42
2018,3,17,10,15,792.0,139.5,1.95,11.2,683.0,337.89,247.38
2018,3,17,10,30,852.0,125.0,1.9,11.4,730.0,392.7,294.77
2018,3,17,10,45,848.5,131.0,1.85,11.55,750.5,444.05,340.1
2018,3,17,11,0,845.0,137.0,1.8,11.7,771.0,493.86,382.83
2018,3,17,11,15,841.5,142.0,1.8,11.8,784.5,541.11,422.5
2018,3,17,11,30,838.0,147.0,1.8,11.9,798.0,586.47,459.54
2018,3,17,11,45,691.0,204.0,1.8,12.0,744.5,590.32,463.63
2018,3,17,12,0,544.0,261.0,1.8,12.1,691.0,581.39,457.06
2018,3,17,12,15,361.5,279.0,1.85,12.15,564.5,503.67,398.57
2018,3,17,12,30,179.0,297.0,1.9,12.2,438.0,400.88,318.8
2018,3,17,12,45,98.5,252.0,1.95,12.2,329.5,310.05,247.99
2018,3,17,13,0,18.0,207.0,2.0,12.2,221.0,204.61,162.91
2018,3,17,13,15,16.5,181.0,2.1,12.1,193.5,180.82,144.3
2018,3,17,13,30,15.0,155.0,2.2,12.0,166.0,156.38,124.74
2018,3,17,13,45,115.0,201.5,2.25,11.9,283.0,296.59,241.47
2018,3,17,14,0,215.0,248.0,2.3,11.8,400.0,446.77,361.66
2018,3,17,14,15,290.0,254.5,2.3,11.7,450.0,525.84,424.13
2018,3,17,14,30,365.0,261.0,2.3,11.6,500.0,605.77,486.68
2018,3,17,14,45,476.5,211.5,2.35,11.45,504.5,671.27,539.82
2018,3,17,15,0,588.0,162.0,2.4,11.3,509.0,725.48,584.58
2018,3,17,15,15,551.5,152.0,2.4,11.3,458.5,684.28,554.66
2018,3,17,15,30,515.0,142.0,2.4,11.3,408.0,632.99,517.66
2018,3,17,15,45,526.0,125.0,2.3,11.05,374.0,628.31,516.16
2018,3,17,16,0,537.0,108.0,2.2,10.8,340.0,612.75,505.68
2018,3,17,16,15,614.0,91.0,1.95,10.5,325.0,648.31,533.69
2018,3,17,16,30,691.0,74.0,1.7,10.2,310.0,677.7,555.61
2018,3,17,16,45,638.0,68.0,1.5,9.9,257.5,614.09,506.16
2018,3,17,17,0,585.0,62.0,1.3,9.6,205.0,550.86,455.85
2018,3,17,17,15,494.5,54.0,1.2,9.15,154.5,459.05,381.11
2018,3,17,17,30,404.0,46.0,1.1,8.7,104.0,370.78,304.48
2018,3,17,17,45,265.5,33.0,1.0,8.2,64.5,251.74,190.15
2018,3,17,18,0,127.0,20.0,0.9,7.7,25.0,95.31,0.0
2018,3,17,18,15,63.5,10.0,0.9,7.5,12.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,18,6,15,70.0,12.5,0.75,5.95,16.0,11.37,0.0
2018,3,18,6,30,140.0,25.0,0.8,6.3,32.0,19.85,0.0
2018,3,18,6,45,210.0,39.0,0.85,6.7,64.0,30.42,20.37
2018,3,18,7,0,280.0,53.0,0.9,7.1,96.0,40.62,30.91
2018,3,18,7,15,401.0,64.5,1.0,7.65,152.5,48.78,38.78
2018,3,18,7,30,522.0,76.0,1.1,8.2,209.0,58.38,47.7
2018,3,18,7,45,497.5,91.0,1.15,8.75,240.5,66.32,54.86
2018,3,18,8,0,473.0,106.0,1.2,9.3,272.0,75.33,62.79
2018,3,18,8,15,546.5,111.0,1.25,9.85,331.0,77.99,64.88
2018,3,18,8,30,620.0,116.0,1.3,10.4,390.0,79.14,65.57
2018,3,18,8,45,702.5,111.5,1.3,10.9,454.5,73.59,60.3
2018,3,18,9,0,785.0,107.0,1.3,11.4,519.0,70.23,57.03
2018,3,18,9,15,704.5,136.5,1.25,11.95,529.5,134.05,83.29
2018,3,18,9,30,624.0,166.0,1.2,12.5,540.0,189.76,124.74
2018,3,18,9,45,554.5,202.5,1.15,13.0,550.0,243.66,170.73
2018,3,18,10,0,485.0,239.0,1.1,13.5,560.0,289.33,211.52
2018,3,18,10,15,434.0,271.0,1.1,13.75,568.5,330.14,247.58
2018,3,18,10,30,383.0,303.0,1.1,14.0,577.0,370.13,281.8
2018,3,18,10,45,301.5,332.5,1.1,14.3,552.5,385.9,296.65
2018,3,18,11,0,220.0,362.0,1.1,14.6,528.0,397.06,306.64
2018,3,18,11,15,347.5,332.0,1.05,14.6,600.5,452.1,348.76
2018,3,18,11,30,475.0,302.0,1.0,14.6,673.0,520.06,400.24
2018,3,18,11,45,497.5,297.5,0.9,14.6,689.5,557.96,428.27
2018,3,18,12,0,520.0,293.0,0.8,14.6,706.0,596.37,456.26
2018,3,18,12,15,452.0,319.0,0.8,14.55,678.0,601.01,459.44
2018,3,18,12,30,384.0,345.0,0.8,14.5,650.0,595.4,455.29
2018,3,18,12,45,298.0,358.5,0.75,14.4,593.5,564.12,432.01
2018,3,18,13,0,212.0,372.0,0.7,14.3,537.0,518.7,398.34
2018,3,18,13,15,128.5,346.0,0.75,14.2,445.5,438.75,339.81
2018,3,18,13,30,45.0,320.0,0.8,14.1,354.0,341.97,266.72
2018,3,18,13,45,37.0,300.0,0.85,14.05,327.5,319.79,250.94
2018,3,18,14,0,29.0,280.0,0.9,14.0,301.0,296.62,233.65
2018,3,18,14,15,24.5,260.5,0.95,13.9,277.5,263.22,208.36
2018,3,18,14,30,20.0,241.0,1.0,13.8,254.0,242.04,192.36
2018,3,18,14,45,15.0,219.0,1.0,13.7,228.5,217.53,173.36
2018,3,18,15,0,10.0,197.0,1.0,13.6,203.0,192.67,153.88
2018,3,18,15,15,10.0,187.0,1.0,13.6,192.5,184.35,147.7
2018,3,18,15,30,10.0,177.0,1.0,13.6,182.0,176.12,141.49
2018,3,18,15,45,6.5,151.5,0.75,13.15,154.5,148.28,119.1
2018,3,18,16,0,3.0,126.0,0.5,12.7,127.0,120.25,96.28
2018,3,18,16,15,12.5,109.5,0.5,12.4,114.0,112.49,90.7
2018,3,18,16,30,22.0,93.0,0.5,12.1,101.0,112.11,91.1
2018,3,18,16,45,11.0,78.5,0.55,11.8,82.5,81.45,64.89
2018,3,18,17,0,0.0,64.0,0.6,11.5,64.0,59.17,45.46
2018,3,18,17,15,4.5,50.5,0.65,11.25,51.0,49.74,37.27
2018,3,18,17,30,9.0,37.0,0.7,11.0,38.0,39.81,28.35
2018,3,18,17,45,19.5,26.5,0.75,10.7,27.5,41.57,27.54
2018,3,18,18,0,30.0,16.0,0.8,10.4,17.0,41.73,0.0
2018,3,18,18,15,15.0,8.0,0.85,10.25,8.5,7.28,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,8.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.45,7.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,19,6,15,89.0,11.5,1.2,5.85,16.5,10.46,0.0
2018,3,19,6,30,178.0,23.0,1.4,6.8,33.0,18.21,0.0
2018,3,19,6,45,332.0,34.5,1.55,7.8,78.0,28.19,18.63
2018,3,19,7,0,486.0,46.0,1.7,8.8,123.0,36.77,27.3
2018,3,19,7,15,556.5,53.5,1.85,9.6,173.5,41.38,31.84
2018,3,19,7,30,627.0,61.0,2.0,10.4,224.0,45.93,36.06
2018,3,19,7,45,595.0,78.0,2.15,11.15,260.0,57.36,46.3
2018,3,19,8,0,563.0,95.0,2.3,11.9,296.0,68.14,55.75
2018,3,19,8,15,558.5,111.5,2.5,12.75,336.0,78.1,64.26
2018,3,19,8,30,554.0,128.0,2.7,13.6,376.0,87.28,71.93
2018,3,19,8,45,710.0,107.0,2.9,14.4,460.5,70.16,56.46
2018,3,19,9,0,866.0,86.0,3.1,15.2,545.0,67.11,53.45
2018,3,19,9,15,879.5,89.5,3.15,15.8,588.5,123.17,66.14
2018,3,19,9,30,893.0,93.0,3.2,16.4,632.0,188.43,110.6
2018,3,19,9,45,827.0,119.5,3.25,17.0,643.0,241.82,156.83
2018,3,19,10,0,761.0,146.0,3.3,17.6,654.0,289.61,201.29
2018,3,19,10,15,814.0,135.0,3.35,18.0,701.0,348.06,250.8
2018,3,19,10,30,867.0,124.0,3.4,18.4,748.0,404.89,299.32
2018,3,19,10,45,898.0,116.0,3.45,18.75,780.5,463.1,348.86
2018,3,19,11,0,929.0,108.0,3.5,19.1,813.0,518.37,395.24
2018,3,19,11,15,942.0,105.0,3.55,19.35,832.5,569.66,437.77
2018,3,19,11,30,955.0,102.0,3.6,19.6,852.0,620.05,478.54
2018,3,19,11,45,897.0,130.0,3.7,19.8,840.0,653.91,505.74
2018,3,19,12,0,839.0,158.0,3.8,20.0,828.0,684.05,529.18
2018,3,19,12,15,728.0,207.5,3.75,19.95,788.5,691.99,534.91
2018,3,19,12,30,617.0,257.0,3.7,19.9,749.0,689.95,532.76
2018,3,19,12,45,634.0,246.0,3.65,19.85,747.0,719.77,555.83
2018,3,19,13,0,651.0,235.0,3.6,19.8,745.0,748.11,577.46
2018,3,19,13,15,531.0,274.5,3.4,19.75,685.0,710.66,548.35
2018,3,19,13,30,411.0,314.0,3.2,19.7,625.0,658.93,508.97
2018,3,19,13,45,559.5,247.0,3.05,19.65,655.5,742.11,573.24
2018,3,19,14,0,708.0,180.0,2.9,19.6,686.0,820.08,631.49
2018,3,19,14,15,714.5,169.5,2.75,19.6,661.0,827.81,636.35
2018,3,19,14,30,721.0,159.0,2.6,19.6,636.0,832.4,639.67
2018,3,19,14,45,678.5,158.5,2.4,19.6,587.0,801.68,617.99
2018,3,19,15,0,636.0,158.0,2.2,19.6,538.0,767.8,594.34
2018,3,19,15,15,555.5,166.0,2.2,19.6,480.0,700.18,547.39
2018,3,19,15,30,475.0,174.0,2.2,19.6,422.0,639.48,503.72
2018,3,19,15,45,520.5,140.5,1.85,19.15,389.0,637.58,504.81
2018,3,19,16,0,566.0,107.0,1.5,18.7,356.0,639.63,506.53
2018,3,19,16,15,640.5,89.0,1.3,18.05,338.0,671.6,530.91
2018,3,19,16,30,715.0,71.0,1.1,17.4,320.0,691.95,545.76
2018,3,19,16,45,666.5,65.5,0.9,16.7,267.5,636.75,505.04
2018,3,19,17,0,618.0,60.0,0.7,16.0,215.0,576.52,459.52
2018,3,19,17,15,521.5,51.5,0.7,15.55,161.0,478.33,384.27
2018,3,19,17,30,425.0,43.0,0.7,15.1,107.0,384.7,307.6
2018,3,19,17,45,282.0,31.0,0.75,14.6,66.5,262.82,198.48
2018,3,19,18,0,139.0,19.0,0.8,14.1,26.0,131.48,0.0
2018,3,19,18,15,69.5,9.5,0.75,13.9,13.0,48.57,0.0
2018,3,19,18,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,11.15,2.0,1.82,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.2,4.0,3.5,0.0
2018,3,20,6,45,0.0,5.5,3.05,11.25,5.5,4.82,0.0
2018,3,20,7,0,0.0,7.0,3.2,11.3,7.0,6.14,0.0
2018,3,20,7,15,0.0,8.5,3.05,11.3,8.5,7.46,1.08
2018,3,20,7,30,0.0,10.0,2.9,11.3,10.0,8.78,2.32
2018,3,20,7,45,0.0,12.5,2.7,11.35,12.5,10.99,4.34
2018,3,20,8,0,0.0,15.0,2.5,11.4,15.0,13.19,6.33
2018,3,20,8,15,0.0,19.0,2.65,11.5,19.0,16.73,9.49
2018,3,20,8,30,0.0,23.0,2.8,11.6,23.0,20.27,12.63
2018,3,20,8,45,0.0,29.5,2.95,11.65,29.5,26.02,17.73
2018,3,20,9,0,0.0,36.0,3.1,11.7,36.0,31.78,21.61
2018,3,20,9,15,0.0,49.0,3.25,11.85,49.0,43.31,31.33
2018,3,20,9,30,0.0,62.0,3.4,12.0,62.0,54.87,40.98
2018,3,20,9,45,0.0,66.0,3.55,12.15,66.0,58.45,43.86
2018,3,20,10,0,0.0,70.0,3.7,12.3,70.0,62.03,46.73
2018,3,20,10,15,0.0,81.0,3.85,12.45,81.0,71.84,54.81
2018,3,20,10,30,0.0,92.0,4.0,12.6,92.0,81.67,62.86
2018,3,20,10,45,0.0,89.0,4.1,12.7,89.0,79.02,60.54
2018,3,20,11,0,0.0,86.0,4.2,12.8,86.0,76.37,58.24
2018,3,20,11,15,0.0,79.0,4.3,12.95,79.0,70.15,52.99
2018,3,20,11,30,0.0,72.0,4.4,13.1,72.0,63.93,47.76
2018,3,20,11,45,0.0,69.5,4.5,13.25,69.5,61.71,45.87
2018,3,20,12,0,0.0,67.0,4.6,13.4,67.0,59.49,43.99
2018,3,20,12,15,0.0,67.0,4.65,13.5,67.0,59.49,43.97
2018,3,20,12,30,0.0,67.0,4.7,13.6,67.0,59.49,43.96
2018,3,20,12,45,0.0,66.0,4.75,13.7,66.0,58.59,43.21
2018,3,20,13,0,0.0,65.0,4.8,13.8,65.0,57.69,42.47
2018,3,20,13,15,0.0,68.0,4.65,13.8,68.0,60.35,44.71
2018,3,20,13,30,0.0,71.0,4.5,13.8,71.0,63.0,46.96
2018,3,20,13,45,0.0,70.0,4.4,13.85,70.0,62.09,46.26
2018,3,20,14,0,0.0,69.0,4.3,13.9,69.0,61.18,45.56
2018,3,20,14,15,0.0,65.5,4.2,13.9,65.5,58.04,43.03
2018,3,20,14,30,0.0,62.0,4.1,13.9,62.0,54.91,40.51
2018,3,20,14,45,0.0,60.5,3.95,13.85,60.5,53.55,39.48
2018,3,20,15,0,0.0,59.0,3.8,13.8,59.0,52.2,38.46
2018,3,20,15,15,0.0,67.0,3.8,13.8,67.0,59.28,44.54
2018,3,20,15,30,0.0,75.0,3.8,13.8,75.0,66.37,50.65
2018,3,20,15,45,0.0,91.0,3.65,13.65,91.0,81.06,63.24
2018,3,20,16,0,0.0,107.0,3.5,13.5,107.0,97.66,77.48
2018,3,20,16,15,4.0,107.5,3.45,13.4,109.0,103.07,82.48
2018,3,20,16,30,8.0,108.0,3.4,13.3,111.0,109.43,88.23
2018,3,20,16,45,8.0,90.5,3.35,13.2,93.0,92.57,74.03
2018,3,20,17,0,8.0,73.0,3.3,13.1,75.0,75.46,59.38
2018,3,20,17,15,4.0,54.5,3.2,12.95,55.5,53.84,40.49
2018,3,20,17,30,0.0,36.0,3.1,12.8,36.0,31.88,21.23
2018,3,20,17,45,5.0,23.5,3.05,12.7,24.0,23.98,13.6
2018,3,20,18,0,10.0,11.0,3.0,12.6,12.0,16.01,0.0
2018,3,20,18,15,5.0,5.5,2.95,12.6,6.0,7.89,0.0
2018,3,20,18,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,3,21,5,45,4.5,1.0,1.85,14.35,1.0,0.0,0.0
2018,3,21,6,0,9.0,2.0,1.8,14.4,2.0,0.0,0.0
2018,3,21,6,15,9.0,7.0,1.95,14.55,7.5,6.37,0.0
2018,3,21,6,30,9.0,12.0,2.1,14.7,13.0,10.76,0.02
2018,3,21,6,45,4.5,21.5,2.3,14.85,22.0,18.94,10.51
2018,3,21,7,0,0.0,31.0,2.5,15.0,31.0,27.32,18.39
2018,3,21,7,15,0.0,43.0,2.65,15.1,43.0,37.94,28.1
2018,3,21,7,30,0.0,55.0,2.8,15.2,55.0,48.57,37.71
2018,3,21,7,45,0.0,66.0,2.95,15.35,66.0,58.2,46.25
2018,3,21,8,0,0.0,77.0,3.1,15.5,77.0,67.62,54.48
2018,3,21,8,15,1.5,102.0,3.2,15.65,102.5,88.0,72.17
2018,3,21,8,30,3.0,127.0,3.3,15.8,128.0,107.89,89.2
2018,3,21,8,45,20.0,170.5,3.35,15.95,181.0,140.72,117.16
2018,3,21,9,0,37.0,214.0,3.4,16.1,234.0,162.74,129.02
2018,3,21,9,15,55.5,242.0,3.45,16.3,274.5,188.58,147.84
2018,3,21,9,30,74.0,270.0,3.5,16.5,315.0,217.18,169.08
2018,3,21,9,45,79.0,286.0,3.55,16.65,337.0,238.1,185.19
2018,3,21,10,0,84.0,302.0,3.6,16.8,359.0,259.7,202.12
2018,3,21,10,15,74.5,313.0,3.7,16.95,365.0,274.02,213.83
2018,3,21,10,30,65.0,324.0,3.8,17.1,371.0,287.27,224.56
2018,3,21,10,45,56.0,326.0,3.9,17.25,367.5,292.96,229.2
2018,3,21,11,0,47.0,328.0,4.0,17.4,364.0,297.39,232.73
2018,3,21,11,15,59.0,347.0,4.0,17.5,393.0,325.13,254.26
2018,3,21,11,30,71.0,366.0,4.0,17.6,422.0,354.5,276.95
2018,3,21,11,45,106.5,378.0,4.05,17.75,463.5,393.73,307.46
2018,3,21,12,0,142.0,390.0,4.1,17.9,505.0,438.54,342.13
2018,3,21,12,15,264.0,370.5,4.1,17.95,583.5,520.54,406.42
2018,3,21,12,30,386.0,351.0,4.1,18.0,662.0,607.47,473.64
2018,3,21,12,45,284.5,356.0,4.05,18.05,584.0,555.7,433.59
2018,3,21,13,0,183.0,361.0,4.0,18.1,506.0,488.4,381.74
2018,3,21,13,15,119.0,346.5,4.05,18.1,440.0,433.29,339.37
2018,3,21,13,30,55.0,332.0,4.1,18.1,374.0,362.71,284.28
2018,3,21,13,45,65.0,329.0,4.1,18.15,377.0,373.44,293.46
2018,3,21,14,0,75.0,326.0,4.1,18.2,380.0,384.47,302.69
2018,3,21,14,15,63.5,300.0,4.1,18.2,344.5,352.2,278.05
2018,3,21,14,30,52.0,274.0,4.1,18.2,309.0,318.74,252.39
2018,3,21,14,45,56.0,264.5,4.15,18.15,300.0,316.35,251.44
2018,3,21,15,0,60.0,255.0,4.2,18.1,291.0,313.9,250.43
2018,3,21,15,15,45.5,224.0,4.2,18.1,250.0,269.9,215.87
2018,3,21,15,30,31.0,193.0,4.2,18.1,209.0,225.17,180.32
2018,3,21,15,45,59.5,182.0,3.85,17.9,209.5,241.02,194.91
2018,3,21,16,0,88.0,171.0,3.5,17.7,210.0,256.29,208.88
2018,3,21,16,15,60.5,133.5,3.2,17.35,159.0,190.08,154.89
2018,3,21,16,30,33.0,96.0,2.9,17.0,108.0,124.32,100.23
2018,3,21,16,45,21.5,84.5,2.6,16.7,92.0,103.81,82.92
2018,3,21,17,0,10.0,73.0,2.3,16.4,76.0,76.77,59.76
2018,3,21,17,15,5.0,56.5,2.25,16.1,58.0,56.81,42.53
2018,3,21,17,30,0.0,40.0,2.2,15.8,40.0,36.72,25.02
2018,3,21,17,45,5.0,26.5,2.15,15.55,27.0,26.83,15.82
2018,3,21,18,0,10.0,13.0,2.1,15.3,14.0,17.84,0.0
2018,3,21,18,15,5.0,6.5,2.1,15.15,7.0,8.81,0.0
2018,3,21,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,22,5,45,4.5,0.5,3.15,13.5,0.5,0.0,0.0
2018,3,22,6,0,9.0,1.0,3.2,13.5,1.0,0.0,0.0
2018,3,22,6,15,9.0,3.0,3.3,13.6,3.5,2.73,0.0
2018,3,22,6,30,9.0,5.0,3.4,13.7,6.0,4.6,0.0
2018,3,22,6,45,4.5,7.0,3.5,13.85,7.5,6.27,0.0
2018,3,22,7,0,0.0,9.0,3.6,14.0,9.0,7.9,1.34
2018,3,22,7,15,0.0,10.5,3.7,14.15,10.5,9.22,2.6
2018,3,22,7,30,0.0,12.0,3.8,14.3,12.0,10.54,3.82
2018,3,22,7,45,0.0,17.0,3.9,14.4,17.0,14.95,7.78
2018,3,22,8,0,0.0,22.0,4.0,14.5,22.0,19.36,11.71
2018,3,22,8,15,0.0,30.5,4.15,14.8,30.5,26.88,18.35
2018,3,22,8,30,0.0,39.0,4.3,15.1,39.0,34.41,24.92
2018,3,22,8,45,0.0,61.5,4.45,15.35,61.5,54.37,42.37
2018,3,22,9,0,0.0,84.0,4.6,15.6,84.0,74.39,56.91
2018,3,22,9,15,5.0,114.5,4.65,15.9,117.5,100.53,78.15
2018,3,22,9,30,10.0,145.0,4.7,16.2,151.0,126.73,99.11
2018,3,22,9,45,7.0,143.0,4.8,16.55,147.5,125.7,98.03
2018,3,22,10,0,4.0,141.0,4.9,16.9,144.0,124.14,96.58
2018,3,22,10,15,6.0,149.5,4.85,16.9,154.0,132.47,103.15
2018,3,22,10,30,8.0,158.0,4.8,16.9,164.0,141.07,109.96
2018,3,22,10,45,37.0,236.5,4.7,16.95,265.0,215.82,169.54
2018,3,22,11,0,66.0,315.0,4.6,17.0,366.0,296.48,232.95
2018,3,22,11,15,109.0,340.0,4.55,17.0,426.0,344.21,270.3
2018,3,22,11,30,152.0,365.0,4.5,17.0,486.0,399.37,313.41
2018,3,22,11,45,153.5,356.5,4.45,16.95,480.0,405.89,318.85
2018,3,22,12,0,155.0,348.0,4.4,16.9,474.0,411.65,323.83
2018,3,22,12,15,92.5,323.0,4.3,16.8,398.0,353.61,278.45
2018,3,22,12,30,30.0,298.0,4.2,16.7,322.0,292.45,229.84
2018,3,22,12,45,136.5,306.0,4.1,16.6,414.5,391.61,310.02
2018,3,22,13,0,243.0,314.0,4.0,16.5,507.0,499.72,395.21
2018,3,22,13,15,508.0,237.5,3.95,16.3,630.5,662.51,524.06
2018,3,22,13,30,773.0,161.0,3.9,16.1,754.0,824.17,646.56
2018,3,22,13,45,497.5,215.0,3.8,15.9,592.0,663.05,525.16
2018,3,22,14,0,222.0,269.0,3.7,15.7,430.0,479.21,381.78
2018,3,22,14,15,157.0,264.5,3.7,15.4,376.0,410.84,329.34
2018,3,22,14,30,92.0,260.0,3.7,15.1,322.0,339.14,272.5
2018,3,22,14,45,81.0,251.5,3.7,14.85,304.0,324.25,261.48
2018,3,22,15,0,70.0,243.0,3.7,14.6,286.0,309.14,250.03
2018,3,22,15,15,233.0,208.5,3.7,14.6,335.5,450.65,368.21
2018,3,22,15,30,396.0,174.0,3.7,14.6,385.0,574.51,469.32
2018,3,22,15,45,453.0,153.0,3.75,13.7,373.0,598.81,492.09
2018,3,22,16,0,510.0,132.0,3.8,12.8,361.0,619.07,512.38
2018,3,22,16,15,556.0,110.5,3.8,12.4,332.5,632.41,525.03
2018,3,22,16,30,602.0,89.0,3.8,12.0,304.0,634.32,528.42
2018,3,22,16,45,426.0,90.5,3.8,11.6,230.5,477.24,403.5
2018,3,22,17,0,250.0,92.0,3.8,11.2,157.0,321.22,272.91
2018,3,22,17,15,183.0,75.0,3.65,10.85,116.5,246.78,208.55
2018,3,22,17,30,116.0,58.0,3.5,10.5,76.0,176.31,145.78
2018,3,22,17,45,72.0,39.0,3.35,10.1,49.0,109.14,84.53
2018,3,22,18,0,28.0,20.0,3.2,9.7,22.0,47.98,2.15
2018,3,22,18,15,14.0,10.0,3.1,9.5,11.0,17.23,0.0
2018,3,22,18,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,23,5,45,8.0,1.0,0.85,4.9,1.0,0.0,0.0
2018,3,23,6,0,16.0,2.0,0.8,5.2,2.0,0.0,0.0
2018,3,23,6,15,140.0,16.5,1.05,5.95,26.5,15.01,0.0
2018,3,23,6,30,264.0,31.0,1.3,6.7,51.0,26.35,13.11
2018,3,23,6,45,396.5,41.0,1.55,7.5,98.5,33.44,23.92
2018,3,23,7,0,529.0,51.0,1.8,8.3,146.0,40.44,30.89
2018,3,23,7,15,609.5,57.0,2.0,8.8,201.0,43.73,34.19
2018,3,23,7,30,690.0,63.0,2.2,9.3,256.0,47.07,37.3
2018,3,23,7,45,739.0,67.0,2.35,9.8,312.0,53.33,42.9
2018,3,23,8,0,788.0,71.0,2.5,10.3,368.0,55.16,44.38
2018,3,23,8,15,820.0,74.5,2.5,10.8,422.0,56.49,45.35
2018,3,23,8,30,852.0,78.0,2.5,11.3,476.0,57.81,46.29
2018,3,23,8,45,875.5,80.0,2.5,11.75,526.0,57.96,46.17
2018,3,23,9,0,899.0,82.0,2.5,12.2,576.0,90.54,54.56
2018,3,23,9,15,915.0,84.5,2.4,12.65,621.5,147.75,81.88
2018,3,23,9,30,931.0,87.0,2.3,13.1,667.0,206.42,124.29
2018,3,23,9,45,942.0,88.0,2.2,13.5,705.0,264.19,172.91
2018,3,23,10,0,953.0,89.0,2.1,13.9,743.0,322.37,224.43
2018,3,23,10,15,960.0,91.0,2.05,14.25,774.5,380.23,276.18
2018,3,23,10,30,967.0,93.0,2.0,14.6,806.0,437.64,326.65
2018,3,23,10,45,972.5,93.5,2.0,14.95,830.0,492.52,373.96
2018,3,23,11,0,978.0,94.0,2.0,15.3,854.0,546.28,418.91
2018,3,23,11,15,981.5,95.0,2.05,15.55,870.5,598.09,461.34
2018,3,23,11,30,985.0,96.0,2.1,15.8,887.0,648.18,501.24
2018,3,23,11,45,985.5,96.0,2.2,16.0,893.5,693.61,537.1
2018,3,23,12,0,986.0,96.0,2.3,16.2,900.0,736.62,570.41
2018,3,23,12,15,984.5,96.5,2.45,16.3,898.5,776.12,601.1
2018,3,23,12,30,983.0,97.0,2.6,16.4,897.0,812.73,627.91
2018,3,23,12,45,981.5,96.0,2.7,16.5,887.5,844.86,650.83
2018,3,23,13,0,980.0,95.0,2.8,16.6,878.0,873.76,671.56
2018,3,23,13,15,975.5,94.5,2.9,16.6,860.0,897.39,688.97
2018,3,23,13,30,971.0,94.0,3.0,16.6,842.0,917.46,704.09
2018,3,23,13,45,963.5,92.5,3.05,16.55,815.0,930.3,714.13
2018,3,23,14,0,956.0,91.0,3.1,16.5,788.0,939.35,721.79
2018,3,23,14,15,947.0,89.0,3.15,16.35,754.5,942.77,726.04
2018,3,23,14,30,938.0,87.0,3.2,16.2,721.0,942.41,727.89
2018,3,23,14,45,922.5,86.5,3.2,16.0,680.5,934.31,724.32
2018,3,23,15,0,907.0,86.0,3.2,15.8,640.0,922.67,718.47
2018,3,23,15,15,759.5,116.0,3.2,15.8,557.0,839.59,661.24
2018,3,23,15,30,612.0,146.0,3.2,15.8,474.0,741.7,592.26
2018,3,23,15,45,477.5,156.5,3.25,15.25,398.0,625.77,507.61
2018,3,23,16,0,343.0,167.0,3.3,14.7,322.0,502.29,412.87
2018,3,23,16,15,319.5,149.5,3.15,14.15,280.5,459.18,380.89
2018,3,23,16,30,296.0,132.0,3.0,13.6,239.0,415.56,347.25
2018,3,23,16,45,212.0,116.5,2.85,13.1,187.0,326.57,274.14
2018,3,23,17,0,128.0,101.0,2.7,12.6,135.0,227.11,190.4
2018,3,23,17,15,87.5,79.5,2.45,11.85,100.5,170.11,141.34
2018,3,23,17,30,47.0,58.0,2.2,11.1,66.0,102.75,82.55
2018,3,23,17,45,84.5,39.5,1.95,10.3,47.0,130.19,102.17
2018,3,23,18,0,122.0,21.0,1.7,9.5,28.0,128.85,32.38
2018,3,23,18,15,61.0,10.5,1.7,9.25,14.0,45.11,0.0
2018,3,23,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.05,7.25,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.0,7.5,2.0,0.0,0.0
2018,3,24,6,15,97.5,17.0,1.2,8.0,24.5,15.46,0.0
2018,3,24,6,30,185.0,32.0,1.4,8.5,47.0,25.13,13.34
2018,3,24,6,45,225.0,47.5,1.6,9.05,79.5,36.6,26.67
2018,3,24,7,0,265.0,63.0,1.8,9.6,112.0,47.61,37.19
2018,3,24,7,15,407.0,70.0,1.85,9.95,173.0,52.27,41.75
2018,3,24,7,30,549.0,77.0,1.9,10.3,234.0,57.57,46.63
2018,3,24,7,45,455.0,105.5,1.95,10.6,253.0,75.47,62.66
2018,3,24,8,0,361.0,134.0,2.0,10.9,272.0,92.93,78.01
2018,3,24,8,15,331.0,157.0,2.1,11.15,297.0,112.21,94.74
2018,3,24,8,30,301.0,180.0,2.2,11.4,322.0,125.46,105.95
2018,3,24,8,45,189.5,206.0,2.25,11.65,298.5,148.31,125.36
2018,3,24,9,0,78.0,232.0,2.3,11.9,275.0,176.89,141.18
2018,3,24,9,15,102.0,259.5,2.45,12.15,320.5,205.87,161.77
2018,3,24,9,30,126.0,287.0,2.6,12.4,366.0,229.57,178.86
2018,3,24,9,45,151.0,304.0,2.7,12.65,404.5,259.26,201.56
2018,3,24,10,0,176.0,321.0,2.8,12.9,443.0,291.97,227.23
2018,3,24,10,15,189.0,313.5,3.0,13.2,449.5,306.85,239.6
2018,3,24,10,30,202.0,306.0,3.2,13.5,456.0,321.97,252.42
2018,3,24,10,45,269.0,310.0,3.4,13.8,516.0,364.43,286.19
2018,3,24,11,0,336.0,314.0,3.6,14.1,576.0,419.26,329.81
