Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,11,15,203.0,294.5,3.75,14.25,453.5,356.15,282.02
2018,3,24,11,30,70.0,275.0,3.9,14.4,331.0,279.51,221.6
2018,3,24,11,45,47.5,272.0,4.05,14.55,310.0,268.79,213.13
2018,3,24,12,0,25.0,269.0,4.2,14.7,289.0,255.89,202.59
2018,3,24,12,15,173.0,300.5,4.35,14.7,442.0,394.9,315.18
2018,3,24,12,30,321.0,332.0,4.5,14.7,595.0,547.73,435.46
2018,3,24,12,45,288.0,351.5,4.6,14.75,585.5,557.95,442.54
2018,3,24,13,0,255.0,371.0,4.7,14.8,576.0,566.02,448.43
2018,3,24,13,15,256.5,349.5,4.7,14.7,552.0,560.29,445.23
2018,3,24,13,30,258.0,328.0,4.7,14.6,528.0,552.69,440.7
2018,3,24,13,45,330.0,304.0,4.7,14.5,551.5,601.19,480.67
2018,3,24,14,0,402.0,280.0,4.7,14.4,575.0,663.45,530.38
2018,3,24,14,15,630.0,197.5,4.65,14.2,636.5,795.53,635.99
2018,3,24,14,30,858.0,115.0,4.6,14.0,698.0,914.12,724.04
2018,3,24,14,45,874.5,103.5,4.55,13.8,668.5,922.43,730.93
2018,3,24,15,0,891.0,92.0,4.5,13.6,639.0,918.29,729.75
2018,3,24,15,15,850.5,94.0,4.5,13.6,586.0,892.7,713.02
2018,3,24,15,30,810.0,96.0,4.5,13.6,533.0,855.65,687.93
2018,3,24,15,45,676.5,110.5,4.3,13.05,452.5,755.04,614.91
2018,3,24,16,0,543.0,125.0,4.1,12.5,372.0,649.51,536.52
2018,3,24,16,15,563.0,106.5,3.8,12.1,336.0,637.06,528.88
2018,3,24,16,30,583.0,88.0,3.5,11.7,300.0,620.88,517.38
2018,3,24,16,45,492.0,84.5,3.25,11.3,244.0,531.0,446.77
2018,3,24,17,0,401.0,81.0,3.0,10.9,188.0,439.21,371.72
2018,3,24,17,15,332.0,68.0,2.65,10.25,143.0,362.26,306.49
2018,3,24,17,30,263.0,55.0,2.3,9.6,98.0,289.21,242.07
2018,3,24,17,45,197.5,39.5,1.9,8.9,65.0,219.67,176.89
2018,3,24,18,0,132.0,24.0,1.5,8.2,32.0,141.82,51.19
2018,3,24,18,15,66.0,12.0,1.5,7.95,16.0,49.52,0.0
2018,3,24,18,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,25,5,45,10.0,2.5,0.85,5.55,2.5,0.0,0.0
2018,3,25,6,0,20.0,5.0,0.8,5.8,5.0,0.0,0.0
2018,3,25,6,15,134.0,20.0,1.1,6.55,31.0,18.19,0.0
2018,3,25,6,30,248.0,35.0,1.4,7.3,57.0,27.55,16.21
2018,3,25,6,45,375.5,45.5,1.7,8.1,104.0,37.07,27.3
2018,3,25,7,0,503.0,56.0,2.0,8.9,151.0,44.33,34.41
2018,3,25,7,15,462.5,71.5,2.1,9.3,180.5,55.06,44.41
2018,3,25,7,30,422.0,87.0,2.2,9.7,210.0,63.41,52.02
2018,3,25,7,45,572.5,84.5,2.35,10.1,286.0,60.84,49.6
2018,3,25,8,0,723.0,82.0,2.5,10.5,362.0,57.57,46.48
2018,3,25,8,15,769.0,83.5,2.6,10.8,418.0,62.77,50.94
2018,3,25,8,30,815.0,85.0,2.7,11.1,474.0,62.37,50.35
2018,3,25,8,45,835.5,88.5,2.75,11.4,522.5,63.34,50.98
2018,3,25,9,0,856.0,92.0,2.8,11.7,571.0,95.32,55.12
2018,3,25,9,15,873.0,94.0,2.85,11.95,615.0,150.38,84.5
2018,3,25,9,30,890.0,96.0,2.9,12.2,659.0,214.97,133.71
2018,3,25,9,45,903.0,98.0,3.0,12.4,698.0,271.77,182.48
2018,3,25,10,0,916.0,100.0,3.1,12.6,737.0,329.26,234.13
2018,3,25,10,15,924.5,101.5,3.15,12.75,768.0,385.36,285.17
2018,3,25,10,30,933.0,103.0,3.2,12.9,799.0,441.18,335.29
2018,3,25,10,45,938.0,104.5,3.25,13.05,822.5,495.0,382.75
2018,3,25,11,0,943.0,106.0,3.3,13.2,846.0,547.75,428.08
2018,3,25,11,15,947.0,106.5,3.35,13.3,862.0,597.85,470.25
2018,3,25,11,30,951.0,107.0,3.4,13.4,878.0,646.33,510.07
2018,3,25,11,45,953.0,107.0,3.5,13.45,885.5,691.31,546.6
2018,3,25,12,0,955.0,107.0,3.6,13.5,893.0,734.09,580.75
2018,3,25,12,15,954.0,107.5,3.65,13.55,892.0,772.83,611.1
2018,3,25,12,30,953.0,108.0,3.7,13.6,891.0,808.81,637.67
2018,3,25,12,45,950.5,107.5,3.8,13.6,881.5,839.79,660.53
2018,3,25,13,0,948.0,107.0,3.9,13.6,872.0,867.6,681.19
2018,3,25,13,15,840.0,138.5,3.95,13.6,805.5,843.97,664.71
2018,3,25,13,30,732.0,170.0,4.0,13.6,739.0,811.7,642.28
2018,3,25,13,45,560.0,237.5,4.05,13.55,665.0,745.94,592.43
2018,3,25,14,0,388.0,305.0,4.1,13.5,591.0,665.37,529.71
2018,3,25,14,15,417.0,280.5,4.15,13.4,575.5,689.37,550.33
2018,3,25,14,30,446.0,256.0,4.2,13.3,560.0,698.69,559.9
2018,3,25,14,45,301.0,235.5,4.2,13.2,435.5,536.35,435.33
2018,3,25,15,0,156.0,215.0,4.2,13.1,311.0,370.95,303.71
2018,3,25,15,15,249.5,191.5,4.2,13.1,332.5,447.47,368.91
2018,3,25,15,30,343.0,168.0,4.2,13.1,354.0,523.96,432.47
2018,3,25,15,45,570.0,124.5,4.15,12.8,400.0,680.12,559.35
2018,3,25,16,0,797.0,81.0,4.1,12.5,446.0,812.47,661.39
2018,3,25,16,15,771.5,76.0,3.9,12.15,395.5,772.16,631.94
2018,3,25,16,30,746.0,71.0,3.7,11.8,345.0,729.88,601.47
2018,3,25,16,45,697.0,66.0,3.45,11.45,290.5,667.11,553.85
2018,3,25,17,0,648.0,61.0,3.2,11.1,236.0,610.72,509.49
2018,3,25,17,15,571.5,54.5,2.9,10.4,183.5,527.22,441.57
2018,3,25,17,30,495.0,48.0,2.6,9.7,131.0,446.57,372.42
2018,3,25,17,45,362.0,37.0,2.3,9.0,86.0,326.77,264.98
2018,3,25,18,0,229.0,26.0,2.0,8.3,41.0,204.52,93.1
2018,3,25,18,15,114.5,13.0,1.95,8.05,20.5,79.03,0.0
2018,3,25,18,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,26,5,45,19.0,3.5,2.8,7.05,3.0,0.0,0.0
2018,3,26,6,0,38.0,7.0,2.9,7.2,6.0,0.0,0.0
2018,3,26,6,15,183.0,20.5,3.1,7.6,35.0,18.65,0.0
2018,3,26,6,30,328.0,34.0,3.3,8.0,64.0,28.54,17.61
2018,3,26,6,45,446.0,42.5,3.45,8.4,112.5,34.21,24.79
2018,3,26,7,0,564.0,51.0,3.6,8.8,161.0,39.9,30.45
2018,3,26,7,15,634.0,57.0,3.75,9.4,216.0,43.25,33.71
2018,3,26,7,30,704.0,63.0,3.9,10.0,271.0,51.01,40.76
2018,3,26,7,45,750.5,67.0,4.05,10.6,327.0,52.83,42.28
2018,3,26,8,0,797.0,71.0,4.2,11.2,383.0,54.69,43.74
2018,3,26,8,15,827.5,74.0,4.3,11.7,436.5,55.64,44.37
2018,3,26,8,30,858.0,77.0,4.4,12.2,490.0,56.61,44.98
2018,3,26,8,45,880.5,79.0,4.45,12.75,540.0,65.65,52.72
2018,3,26,9,0,903.0,81.0,4.5,13.3,590.0,102.73,57.9
2018,3,26,9,15,919.0,83.0,4.55,13.7,635.0,159.89,89.42
2018,3,26,9,30,935.0,85.0,4.6,14.1,680.0,218.49,134.11
2018,3,26,9,45,947.5,85.5,4.65,14.5,719.0,276.42,184.21
2018,3,26,10,0,960.0,86.0,4.7,14.9,758.0,334.9,236.95
2018,3,26,10,15,964.5,88.5,4.7,15.15,788.0,392.61,289.61
2018,3,26,10,30,969.0,91.0,4.7,15.4,818.0,449.6,340.86
2018,3,26,10,45,971.5,93.5,4.7,15.7,841.5,504.77,389.37
2018,3,26,11,0,974.0,96.0,4.7,16.0,865.0,558.59,435.39
2018,3,26,11,15,976.5,97.0,4.7,16.15,880.5,609.58,478.19
2018,3,26,11,30,979.0,98.0,4.7,16.3,896.0,658.75,518.44
2018,3,26,11,45,978.0,99.5,4.7,16.5,902.5,704.17,554.73
2018,3,26,12,0,977.0,101.0,4.7,16.7,909.0,747.12,588.31
2018,3,26,12,15,976.5,100.5,4.7,16.8,907.5,785.94,618.38
2018,3,26,12,30,976.0,100.0,4.7,16.9,906.0,821.92,644.19
2018,3,26,12,45,975.5,98.5,4.65,17.0,896.5,853.95,666.75
2018,3,26,13,0,975.0,97.0,4.6,17.1,887.0,882.81,686.98
2018,3,26,13,15,971.5,96.0,4.55,17.1,869.0,906.4,703.73
2018,3,26,13,30,968.0,95.0,4.5,17.1,851.0,926.48,718.07
2018,3,26,13,45,962.0,93.0,4.45,17.15,824.5,939.74,727.57
2018,3,26,14,0,956.0,91.0,4.4,17.2,798.0,949.26,734.62
2018,3,26,14,15,946.0,89.5,4.3,17.1,764.0,952.02,737.2
2018,3,26,14,30,936.0,88.0,4.2,17.0,730.0,951.02,737.57
2018,3,26,14,45,922.5,87.0,4.15,16.9,690.0,943.77,734.01
2018,3,26,15,0,909.0,86.0,4.1,16.8,650.0,932.98,728.15
2018,3,26,15,15,892.5,83.5,4.1,16.8,604.5,914.3,716.81
2018,3,26,15,30,876.0,81.0,4.1,16.8,559.0,892.4,703.25
2018,3,26,15,45,849.5,78.5,3.9,16.4,507.5,867.29,687.36
2018,3,26,16,0,823.0,76.0,3.7,16.0,456.0,830.97,663.14
2018,3,26,16,15,786.0,73.5,3.25,15.45,402.0,783.45,629.34
2018,3,26,16,30,749.0,71.0,2.8,14.9,348.0,734.36,593.58
2018,3,26,16,45,699.0,66.0,2.4,14.35,293.0,670.56,545.82
2018,3,26,17,0,649.0,61.0,2.0,13.8,238.0,613.07,501.13
2018,3,26,17,15,569.5,54.5,1.8,12.85,185.0,527.1,433.71
2018,3,26,17,30,490.0,48.0,1.6,11.9,132.0,444.27,365.11
2018,3,26,17,45,362.5,38.0,1.45,11.0,88.0,329.04,264.34
2018,3,26,18,0,235.0,28.0,1.3,10.1,44.0,211.44,109.22
2018,3,26,18,15,123.0,15.0,1.3,9.8,23.0,86.08,0.0
2018,3,26,18,30,11.0,2.0,1.3,9.5,2.0,0.0,0.0
2018,3,26,18,45,5.5,1.0,1.25,9.25,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,27,5,45,17.5,3.0,1.25,9.2,3.0,0.0,0.0
2018,3,27,6,0,35.0,6.0,1.3,9.4,6.0,5.46,0.0
2018,3,27,6,15,163.0,21.0,1.25,9.9,35.0,16.7,0.0
2018,3,27,6,30,291.0,36.0,1.2,10.4,64.0,30.16,19.3
2018,3,27,6,45,406.0,45.5,1.2,10.9,111.5,36.61,26.77
2018,3,27,7,0,521.0,55.0,1.2,11.4,159.0,43.0,32.99
2018,3,27,7,15,594.5,61.0,1.25,12.1,213.5,46.17,36.01
2018,3,27,7,30,668.0,67.0,1.3,12.8,268.0,49.36,38.85
2018,3,27,7,45,716.0,71.0,1.4,13.55,323.0,55.77,44.41
2018,3,27,8,0,764.0,75.0,1.5,14.3,378.0,57.47,45.67
2018,3,27,8,15,795.0,78.5,1.6,14.95,431.0,58.66,46.44
2018,3,27,8,30,826.0,82.0,1.7,15.6,484.0,59.83,47.19
2018,3,27,8,45,848.0,85.0,1.8,16.25,533.5,60.54,47.52
2018,3,27,9,0,870.0,88.0,1.9,16.9,583.0,101.18,54.73
2018,3,27,9,15,888.0,89.5,2.0,17.3,627.5,165.3,93.0
2018,3,27,9,30,906.0,91.0,2.1,17.7,672.0,222.25,135.95
2018,3,27,9,45,921.0,90.5,2.15,18.1,710.5,278.49,183.48
2018,3,27,10,0,936.0,90.0,2.2,18.5,749.0,335.53,233.45
2018,3,27,10,15,942.0,92.0,2.3,18.8,779.5,392.07,283.46
2018,3,27,10,30,948.0,94.0,2.4,19.1,810.0,448.06,332.15
2018,3,27,10,45,952.0,96.0,2.5,19.4,833.5,502.4,378.37
2018,3,27,11,0,956.0,98.0,2.6,19.7,857.0,555.55,422.35
2018,3,27,11,15,958.0,99.5,2.65,19.95,872.0,605.81,462.86
2018,3,27,11,30,960.0,101.0,2.7,20.2,887.0,654.26,500.89
2018,3,27,11,45,959.0,102.5,2.75,20.45,893.5,698.84,535.12
2018,3,27,12,0,958.0,104.0,2.8,20.7,900.0,741.0,566.81
2018,3,27,12,15,956.5,104.0,2.75,20.85,898.0,778.84,594.41
2018,3,27,12,30,955.0,104.0,2.7,21.0,896.0,813.85,617.93
2018,3,27,12,45,945.0,107.5,2.7,21.15,884.0,842.68,637.4
2018,3,27,13,0,935.0,111.0,2.7,21.3,872.0,868.07,654.53
2018,3,27,13,15,907.5,120.0,2.7,21.35,846.0,880.91,663.43
2018,3,27,13,30,880.0,129.0,2.7,21.4,820.0,889.61,669.74
2018,3,27,13,45,872.5,126.0,2.7,21.45,793.0,907.61,682.54
2018,3,27,14,0,865.0,123.0,2.7,21.5,766.0,914.53,687.89
2018,3,27,14,15,860.5,117.0,2.65,21.4,733.5,917.23,690.62
2018,3,27,14,30,856.0,111.0,2.6,21.3,701.0,916.29,691.09
2018,3,27,14,45,838.0,107.5,2.6,21.2,658.5,902.39,683.35
2018,3,27,15,0,820.0,104.0,2.6,21.1,616.0,885.04,673.45
2018,3,27,15,15,811.0,97.0,2.6,21.1,573.0,868.39,663.86
2018,3,27,15,30,802.0,90.0,2.6,21.1,530.0,848.45,652.01
2018,3,27,15,45,799.5,83.0,2.4,20.65,488.0,831.12,641.61
2018,3,27,16,0,797.0,76.0,2.2,20.2,446.0,810.6,628.81
2018,3,27,16,15,770.5,72.5,1.9,19.55,396.0,771.08,601.88
2018,3,27,16,30,744.0,69.0,1.6,18.9,346.0,729.69,573.02
2018,3,27,16,45,692.0,64.0,1.3,18.3,290.5,664.31,525.55
2018,3,27,17,0,640.0,59.0,1.0,17.7,235.0,604.87,480.83
2018,3,27,17,15,558.0,52.0,1.05,16.9,181.5,516.49,415.2
2018,3,27,17,30,476.0,45.0,1.1,16.1,128.0,431.81,348.28
2018,3,27,17,45,347.5,36.0,1.15,15.3,85.5,317.85,251.72
2018,3,27,18,0,219.0,27.0,1.2,14.5,43.0,205.78,114.9
2018,3,27,18,15,118.0,15.0,1.2,14.3,22.5,83.36,0.0
2018,3,27,18,30,17.0,3.0,1.2,14.1,2.0,0.0,0.0
2018,3,27,18,45,8.5,1.5,1.2,13.9,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,28,5,45,23.5,4.0,0.5,11.75,4.0,0.0,0.0
2018,3,28,6,0,47.0,8.0,0.5,12.0,8.0,7.28,0.0
2018,3,28,6,15,189.0,21.0,0.55,12.75,38.0,17.71,0.0
2018,3,28,6,30,331.0,34.0,0.6,13.5,68.0,28.02,17.69
2018,3,28,6,45,432.0,43.0,0.65,14.3,114.5,34.18,24.36
2018,3,28,7,0,533.0,52.0,0.7,15.1,161.0,40.24,30.09
2018,3,28,7,15,596.0,59.0,0.85,15.75,214.0,44.34,33.87
2018,3,28,7,30,659.0,66.0,1.0,16.4,267.0,48.34,37.38
2018,3,28,7,45,668.0,76.0,1.15,17.05,312.5,54.12,42.32
2018,3,28,8,0,677.0,86.0,1.3,17.7,358.0,59.52,46.81
2018,3,28,8,15,670.0,101.0,1.45,18.4,400.0,68.05,53.92
2018,3,28,8,30,663.0,116.0,1.6,19.1,442.0,76.04,60.46
2018,3,28,8,45,687.5,122.5,1.75,19.8,489.5,77.91,61.68
2018,3,28,9,0,712.0,129.0,1.9,20.5,537.0,118.25,70.64
2018,3,28,9,15,803.5,108.0,2.0,20.9,601.0,164.84,94.32
2018,3,28,9,30,895.0,87.0,2.1,21.3,665.0,221.61,134.16
2018,3,28,9,45,910.5,86.5,2.15,21.75,703.5,277.27,180.8
2018,3,28,10,0,926.0,86.0,2.2,22.2,742.0,333.79,229.68
2018,3,28,10,15,934.0,87.5,2.2,22.55,773.0,389.97,278.42
2018,3,28,10,30,942.0,89.0,2.2,22.9,804.0,445.82,325.89
2018,3,28,10,45,947.5,90.0,2.25,23.2,827.5,499.57,370.7
2018,3,28,11,0,953.0,91.0,2.3,23.5,851.0,552.26,413.37
2018,3,28,11,15,956.5,91.5,2.3,23.8,866.5,602.15,452.55
2018,3,28,11,30,960.0,92.0,2.3,24.1,882.0,650.34,489.31
2018,3,28,11,45,961.5,92.0,2.3,24.35,889.0,694.93,522.58
2018,3,28,12,0,963.0,92.0,2.3,24.6,896.0,737.22,553.41
2018,3,28,12,15,963.0,92.0,2.25,24.7,895.0,775.99,580.44
2018,3,28,12,30,963.0,92.0,2.2,24.8,894.0,812.01,604.09
2018,3,28,12,45,961.0,91.5,2.2,24.95,884.5,843.09,624.54
2018,3,28,13,0,959.0,91.0,2.2,25.1,875.0,871.0,642.85
2018,3,28,13,15,955.0,90.5,2.25,25.1,857.5,893.96,658.75
2018,3,28,13,30,951.0,90.0,2.3,25.1,840.0,913.47,672.51
2018,3,28,13,45,945.5,88.5,2.3,25.1,814.5,927.06,682.07
2018,3,28,14,0,940.0,87.0,2.3,25.1,789.0,937.02,689.43
2018,3,28,14,15,931.0,86.5,2.35,25.0,756.5,941.3,694.02
2018,3,28,14,30,922.0,86.0,2.4,24.9,724.0,941.95,696.44
2018,3,28,14,45,910.0,84.0,2.4,24.8,684.5,934.56,693.26
2018,3,28,15,0,898.0,82.0,2.4,24.7,645.0,923.63,687.95
2018,3,28,15,15,882.0,79.5,2.4,24.7,600.0,905.09,677.4
2018,3,28,15,30,866.0,77.0,2.4,24.7,555.0,883.37,664.79
2018,3,28,15,45,844.0,74.5,2.25,24.1,505.5,853.37,646.78
2018,3,28,16,0,822.0,72.0,2.1,23.5,456.0,829.4,632.75
2018,3,28,16,15,788.5,69.0,1.85,22.8,403.0,783.96,602.75
2018,3,28,16,30,755.0,66.0,1.6,22.1,350.0,736.93,571.0
2018,3,28,16,45,707.0,62.0,1.35,21.35,295.5,675.65,528.03
2018,3,28,17,0,659.0,58.0,1.1,20.6,241.0,614.25,483.27
2018,3,28,17,15,596.0,51.5,1.1,19.7,190.0,545.4,432.85
2018,3,28,17,30,533.0,45.0,1.1,18.8,139.0,473.42,376.46
2018,3,28,17,45,411.5,35.5,1.1,17.85,93.5,361.18,283.23
2018,3,28,18,0,290.0,26.0,1.1,16.9,48.0,250.52,149.49
2018,3,28,18,15,155.0,14.5,1.15,16.75,25.0,105.07,0.0
2018,3,28,18,30,20.0,3.0,1.2,16.6,2.0,0.0,0.0
2018,3,28,18,45,10.0,1.5,1.2,16.4,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,29,5,45,27.5,4.5,0.55,15.45,4.5,0.0,0.0
2018,3,29,6,0,55.0,9.0,0.5,15.6,9.0,8.19,0.0
2018,3,29,6,15,186.5,22.5,0.5,16.2,39.5,17.83,0.0
2018,3,29,6,30,318.0,36.0,0.5,16.8,70.0,29.65,19.04
2018,3,29,6,45,430.0,43.5,0.55,17.45,117.5,34.41,24.28
2018,3,29,7,0,542.0,51.0,0.6,18.1,165.0,39.23,28.86
2018,3,29,7,15,599.0,59.0,0.75,18.65,217.5,44.16,33.32
2018,3,29,7,30,656.0,67.0,0.9,19.2,270.0,48.91,37.44
2018,3,29,7,45,678.5,75.0,1.05,19.8,319.0,53.23,41.05
2018,3,29,8,0,701.0,83.0,1.2,20.4,368.0,57.29,44.34
2018,3,29,8,15,756.5,82.5,1.35,20.95,426.5,61.04,47.31
2018,3,29,8,30,812.0,82.0,1.5,21.5,485.0,59.34,45.58
2018,3,29,8,45,846.0,81.0,1.65,22.1,537.0,57.35,43.61
2018,3,29,9,0,880.0,80.0,1.8,22.7,589.0,113.25,59.75
2018,3,29,9,15,895.5,81.5,1.85,23.05,632.5,168.73,92.4
2018,3,29,9,30,911.0,83.0,1.9,23.4,676.0,225.58,135.55
2018,3,29,9,45,923.5,84.5,1.9,23.8,714.5,282.88,183.39
2018,3,29,10,0,936.0,86.0,1.9,24.2,753.0,340.77,232.97
2018,3,29,10,15,943.5,87.0,1.95,24.55,783.5,396.91,281.23
2018,3,29,10,30,951.0,88.0,2.0,24.9,814.0,452.63,328.16
2018,3,29,10,45,956.0,89.5,2.05,25.2,837.5,506.98,372.85
2018,3,29,11,0,961.0,91.0,2.1,25.5,861.0,560.21,415.34
2018,3,29,11,15,964.5,91.5,2.1,25.75,876.5,610.44,454.28
2018,3,29,11,30,968.0,92.0,2.1,26.0,892.0,658.94,490.81
2018,3,29,11,45,969.0,93.0,2.15,26.2,899.5,704.38,524.55
2018,3,29,12,0,970.0,94.0,2.2,26.4,907.0,747.52,555.91
2018,3,29,12,15,967.0,95.5,2.25,26.5,905.0,785.77,582.79
2018,3,29,12,30,964.0,97.0,2.3,26.6,903.0,821.12,606.5
2018,3,29,12,45,958.5,98.5,2.35,26.7,892.5,851.48,626.84
2018,3,29,13,0,953.0,100.0,2.4,26.8,882.0,878.55,645.03
2018,3,29,13,15,949.5,99.0,2.45,26.75,864.5,901.39,660.91
2018,3,29,13,30,946.0,98.0,2.5,26.7,847.0,920.79,674.66
2018,3,29,13,45,940.0,97.0,2.5,26.7,821.5,934.49,684.27
2018,3,29,14,0,934.0,96.0,2.5,26.7,796.0,944.58,691.7
2018,3,29,14,15,925.5,94.0,2.5,26.6,763.0,947.68,695.03
2018,3,29,14,30,917.0,92.0,2.5,26.5,730.0,947.11,696.18
2018,3,29,14,45,903.5,90.5,2.5,26.35,690.0,938.95,692.67
2018,3,29,15,0,890.0,89.0,2.5,26.2,650.0,927.3,687.05
2018,3,29,15,15,872.0,85.5,2.5,26.2,603.0,905.81,674.59
2018,3,29,15,30,854.0,82.0,2.5,26.2,556.0,881.16,660.09
2018,3,29,15,45,836.0,79.0,2.35,25.55,508.5,862.96,650.37
2018,3,29,16,0,818.0,76.0,2.2,24.9,461.0,833.25,632.59
2018,3,29,16,15,785.0,72.0,1.95,24.15,407.0,786.88,602.36
2018,3,29,16,30,752.0,68.0,1.7,23.4,353.0,738.89,570.3
2018,3,29,16,45,709.0,63.5,1.5,22.65,299.5,680.9,530.4
2018,3,29,17,0,666.0,59.0,1.3,21.9,246.0,622.53,488.55
2018,3,29,17,15,601.0,53.0,1.25,20.9,194.5,552.54,437.3
2018,3,29,17,30,536.0,47.0,1.2,19.9,143.0,479.31,380.15
2018,3,29,17,45,420.5,37.5,1.15,18.95,97.5,370.48,290.02
2018,3,29,18,0,305.0,28.0,1.1,18.0,52.0,263.84,165.66
2018,3,29,18,15,163.0,15.5,1.1,17.7,27.0,111.04,0.0
2018,3,29,18,30,21.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,3,29,18,45,10.5,1.5,1.1,17.15,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,16.15,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,15.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,3,30,5,45,29.5,4.5,0.45,15.9,5.0,0.0,0.0
2018,3,30,6,0,59.0,9.0,0.5,16.0,10.0,8.19,0.0
2018,3,30,6,15,123.5,24.5,0.45,16.7,35.5,19.32,0.89
2018,3,30,6,30,188.0,40.0,0.4,17.4,61.0,31.02,20.38
2018,3,30,6,45,304.0,51.0,0.4,18.05,106.5,38.98,28.23
2018,3,30,7,0,420.0,62.0,0.4,18.7,152.0,48.02,36.48
2018,3,30,7,15,498.0,72.5,0.4,19.3,208.0,54.64,42.38
2018,3,30,7,30,576.0,83.0,0.4,19.9,264.0,61.0,47.84
2018,3,30,7,45,608.0,91.5,0.35,20.45,313.5,65.22,51.29
2018,3,30,8,0,640.0,100.0,0.3,21.0,363.0,69.21,54.44
2018,3,30,8,15,679.0,106.0,0.4,21.7,417.0,71.19,55.78
2018,3,30,8,30,718.0,112.0,0.5,22.4,471.0,73.08,57.03
2018,3,30,8,45,717.5,122.0,0.6,23.1,510.5,77.2,60.14
2018,3,30,9,0,717.0,132.0,0.7,23.8,550.0,127.35,74.23
2018,3,30,9,15,653.5,164.0,0.75,24.25,566.0,187.22,115.59
2018,3,30,9,30,590.0,196.0,0.8,24.7,582.0,240.77,158.71
2018,3,30,9,45,590.5,209.5,0.8,25.15,614.5,288.64,197.03
2018,3,30,10,0,591.0,223.0,0.8,25.6,647.0,337.05,236.19
2018,3,30,10,15,581.5,239.5,0.85,25.85,671.0,383.53,274.01
2018,3,30,10,30,572.0,256.0,0.9,26.1,695.0,428.86,310.08
2018,3,30,10,45,548.5,275.0,0.9,26.4,706.0,468.58,340.89
2018,3,30,11,0,525.0,294.0,0.9,26.7,717.0,505.71,368.75
2018,3,30,11,15,511.5,305.0,1.0,26.85,723.5,539.37,394.24
2018,3,30,11,30,498.0,316.0,1.1,27.0,730.0,571.17,417.84
2018,3,30,11,45,679.0,237.0,1.15,27.15,806.0,649.41,474.91
2018,3,30,12,0,860.0,158.0,1.2,27.3,882.0,736.09,536.72
2018,3,30,12,15,900.0,137.5,1.25,27.35,894.5,779.26,567.21
2018,3,30,12,30,940.0,117.0,1.3,27.4,907.0,825.35,597.98
2018,3,30,12,45,916.5,126.0,1.4,27.45,889.0,848.15,613.54
2018,3,30,13,0,893.0,135.0,1.5,27.5,871.0,866.91,626.82
2018,3,30,13,15,861.0,146.0,1.55,27.5,843.5,884.32,638.92
2018,3,30,13,30,829.0,157.0,1.6,27.5,816.0,890.94,644.2
2018,3,30,13,45,836.0,147.5,1.65,27.45,794.5,906.91,655.89
2018,3,30,14,0,843.0,138.0,1.7,27.4,773.0,919.55,665.49
2018,3,30,14,15,813.5,138.5,1.65,27.35,730.0,906.45,657.5
2018,3,30,14,30,784.0,139.0,1.6,27.3,687.0,889.57,647.45
2018,3,30,14,45,784.5,127.5,1.6,27.25,650.0,883.67,645.27
2018,3,30,15,0,785.0,116.0,1.6,27.2,613.0,874.17,640.76
2018,3,30,15,15,744.0,118.0,1.6,27.2,562.5,843.91,622.55
2018,3,30,15,30,703.0,120.0,1.6,27.2,512.0,806.81,599.84
2018,3,30,15,45,575.5,138.5,1.45,26.9,440.5,709.32,534.78
2018,3,30,16,0,448.0,157.0,1.3,26.6,369.0,606.26,462.94
2018,3,30,16,15,449.0,137.0,1.15,25.9,329.0,577.89,445.59
2018,3,30,16,30,450.0,117.0,1.0,25.2,289.0,547.14,425.32
2018,3,30,16,45,365.0,108.0,0.85,24.5,234.0,458.69,360.17
2018,3,30,17,0,280.0,99.0,0.7,23.8,179.0,357.07,283.39
2018,3,30,17,15,260.5,80.5,0.75,22.95,142.5,313.43,250.44
2018,3,30,17,30,241.0,62.0,0.8,22.1,106.0,285.63,227.02
2018,3,30,17,45,183.0,45.5,0.9,21.2,72.5,219.24,170.75
2018,3,30,18,0,125.0,29.0,1.0,20.3,39.0,153.61,98.36
2018,3,30,18,15,70.0,15.5,1.0,19.85,20.5,55.86,0.0
2018,3,30,18,30,15.0,2.0,1.0,19.4,2.0,0.0,0.0
2018,3,30,18,45,7.5,1.0,1.05,18.95,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,17.3,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,17.35,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,17.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,17.05,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,16.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,17.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,3,31,5,45,0.0,3.0,0.2,17.3,3.0,0.0,0.0
2018,3,31,6,0,0.0,6.0,0.2,17.4,6.0,5.46,0.0
2018,3,31,6,15,24.0,23.5,0.2,17.9,26.5,20.05,4.15
2018,3,31,6,30,48.0,41.0,0.2,18.4,47.0,33.51,22.59
2018,3,31,6,45,90.5,62.0,0.25,18.85,79.5,49.61,37.35
2018,3,31,7,0,133.0,83.0,0.3,19.3,112.0,65.34,51.4
2018,3,31,7,15,205.5,100.0,0.35,19.75,159.0,75.23,60.09
2018,3,31,7,30,278.0,117.0,0.4,20.2,206.0,86.93,70.07
2018,3,31,7,45,315.0,134.0,0.45,20.65,251.5,98.04,79.29
2018,3,31,8,0,352.0,151.0,0.5,21.1,297.0,108.74,87.96
2018,3,31,8,15,408.5,161.0,0.4,21.75,351.5,107.4,86.24
2018,3,31,8,30,465.0,171.0,0.3,22.4,406.0,111.75,89.31
2018,3,31,8,45,643.5,140.5,0.2,23.1,499.0,91.08,71.52
2018,3,31,9,0,822.0,110.0,0.1,23.8,592.0,129.89,71.45
2018,3,31,9,15,847.5,109.5,0.3,24.2,638.5,182.6,103.32
2018,3,31,9,30,873.0,109.0,0.5,24.6,685.0,238.01,145.04
2018,3,31,9,45,883.5,112.0,0.65,25.0,722.5,294.87,191.88
2018,3,31,10,0,894.0,115.0,0.8,25.4,760.0,358.23,244.42
2018,3,31,10,15,894.0,120.0,0.9,25.55,787.5,412.89,290.47
2018,3,31,10,30,894.0,125.0,1.0,25.7,815.0,466.48,334.78
2018,3,31,10,45,864.0,143.0,1.1,25.85,825.5,512.95,372.96
2018,3,31,11,0,834.0,161.0,1.2,26.0,836.0,559.39,409.64
2018,3,31,11,15,786.5,186.5,1.3,26.0,832.5,596.59,438.81
2018,3,31,11,30,739.0,212.0,1.4,26.0,829.0,631.17,465.08
2018,3,31,11,45,588.5,281.5,1.5,26.05,775.0,631.72,465.67
2018,3,31,12,0,438.0,351.0,1.6,26.1,721.0,619.49,456.55
2018,3,31,12,15,423.0,357.0,1.7,26.0,714.0,638.99,471.47
2018,3,31,12,30,408.0,363.0,1.8,25.9,707.0,651.47,481.23
2018,3,31,12,45,387.0,364.0,1.95,25.75,687.5,656.21,485.93
2018,3,31,13,0,366.0,365.0,2.1,25.6,668.0,658.43,488.85
2018,3,31,13,15,421.5,337.5,2.15,25.4,679.5,704.12,523.03
2018,3,31,13,30,477.0,310.0,2.2,25.2,691.0,742.32,551.86
2018,3,31,13,45,380.0,329.5,2.25,25.0,627.0,679.99,508.26
2018,3,31,14,0,283.0,349.0,2.3,24.8,563.0,625.44,469.58
2018,3,31,14,15,222.5,339.5,2.3,24.5,503.5,555.19,420.33
2018,3,31,14,30,162.0,330.0,2.3,24.2,444.0,497.03,378.52
2018,3,31,14,45,143.5,311.0,2.25,23.95,408.0,465.4,356.46
2018,3,31,15,0,125.0,292.0,2.2,23.7,372.0,432.68,333.19
2018,3,31,15,15,135.5,269.0,2.2,23.7,350.0,420.95,326.09
2018,3,31,15,30,146.0,246.0,2.2,23.7,328.0,407.99,317.96
2018,3,31,15,45,191.0,222.5,2.05,22.95,319.5,424.04,333.31
2018,3,31,16,0,236.0,199.0,1.9,22.2,311.0,454.6,359.17
2018,3,31,16,15,206.0,176.0,1.75,21.55,266.0,384.27,306.76
2018,3,31,16,30,176.0,153.0,1.6,20.9,221.0,330.9,266.41
2018,3,31,16,45,182.0,131.5,1.5,20.2,192.5,309.25,251.0
2018,3,31,17,0,188.0,110.0,1.4,19.5,164.0,301.13,245.21
2018,3,31,17,15,159.5,89.0,1.3,18.7,128.0,250.64,204.15
2018,3,31,17,30,131.0,68.0,1.2,17.9,92.0,200.9,162.42
2018,3,31,17,45,95.5,48.5,1.15,17.1,63.0,137.08,107.82
2018,3,31,18,0,60.0,29.0,1.1,16.3,34.0,86.2,56.13
2018,3,31,18,15,33.5,15.5,1.1,15.95,18.0,34.15,0.0
2018,3,31,18,30,7.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,3,31,18,45,3.5,1.0,1.1,15.2,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,1,5,45,23.0,6.0,1.45,10.8,6.5,0.0,0.0
2018,4,1,6,0,46.0,12.0,1.5,11.2,13.0,10.91,0.0
2018,4,1,6,15,191.0,26.5,1.65,11.85,47.5,20.89,6.99
2018,4,1,6,30,336.0,41.0,1.8,12.5,82.0,33.65,23.4
2018,4,1,6,45,343.0,48.0,1.95,13.15,108.0,37.48,27.57
2018,4,1,7,0,350.0,55.0,2.1,13.8,134.0,41.23,31.22
2018,4,1,7,15,175.5,78.5,2.05,14.45,118.0,60.27,48.25
2018,4,1,7,30,1.0,102.0,2.0,15.1,102.0,86.01,70.84
2018,4,1,7,45,61.0,136.5,1.95,15.75,162.0,107.93,89.65
2018,4,1,8,0,121.0,171.0,1.9,16.4,222.0,125.63,104.43
2018,4,1,8,15,269.5,176.5,1.9,17.15,308.5,123.17,101.65
2018,4,1,8,30,418.0,182.0,1.9,17.9,395.0,118.18,96.76
2018,4,1,8,45,596.5,151.5,1.85,18.65,487.0,101.19,81.73
2018,4,1,9,0,775.0,121.0,1.8,19.4,579.0,130.82,74.47
2018,4,1,9,15,830.5,111.0,1.85,20.05,634.0,185.3,108.61
2018,4,1,9,30,886.0,101.0,1.9,20.7,689.0,246.1,154.71
2018,4,1,9,45,899.5,102.0,2.0,21.4,727.0,302.19,202.14
2018,4,1,10,0,913.0,103.0,2.1,22.1,765.0,358.97,250.95
2018,4,1,10,15,921.0,103.5,2.2,22.55,795.0,413.86,298.29
2018,4,1,10,30,929.0,104.0,2.3,23.0,825.0,468.38,344.31
2018,4,1,10,45,935.0,105.0,2.4,23.45,848.5,521.78,388.22
2018,4,1,11,0,941.0,106.0,2.5,23.9,872.0,574.19,430.08
2018,4,1,11,15,944.0,107.0,2.65,24.1,887.0,623.7,469.28
2018,4,1,11,30,947.0,108.0,2.8,24.3,902.0,671.51,506.29
2018,4,1,11,45,948.0,108.5,2.9,24.5,908.5,715.7,539.71
2018,4,1,12,0,949.0,109.0,3.0,24.7,915.0,757.62,570.84
2018,4,1,12,15,948.0,109.0,3.15,24.65,913.0,795.2,598.48
2018,4,1,12,30,947.0,109.0,3.3,24.6,911.0,830.01,623.2
2018,4,1,12,45,944.0,109.0,3.45,24.6,901.0,860.32,644.76
2018,4,1,13,0,941.0,109.0,3.6,24.6,891.0,887.49,664.26
2018,4,1,13,15,937.0,108.5,3.75,24.4,873.5,910.05,681.28
2018,4,1,13,30,933.0,108.0,3.9,24.2,856.0,929.21,696.17
2018,4,1,13,45,926.0,107.0,4.0,24.05,830.0,941.74,706.32
2018,4,1,14,0,919.0,106.0,4.1,23.9,804.0,950.67,714.25
2018,4,1,14,15,909.5,104.5,4.2,23.55,770.5,953.18,718.57
2018,4,1,14,30,900.0,103.0,4.3,23.2,737.0,952.08,720.64
2018,4,1,14,45,886.5,101.0,4.4,22.8,697.0,943.2,717.67
2018,4,1,15,0,873.0,99.0,4.5,22.4,657.0,939.96,718.9
2018,4,1,15,15,856.0,96.0,4.5,22.4,611.5,920.01,706.85
2018,4,1,15,30,839.0,93.0,4.5,22.4,566.0,896.87,692.68
2018,4,1,15,45,815.0,90.5,4.45,21.4,516.5,865.05,674.64
2018,4,1,16,0,791.0,88.0,4.4,20.4,467.0,830.66,654.42
2018,4,1,16,15,757.5,84.5,4.25,19.7,414.0,784.51,623.92
2018,4,1,16,30,724.0,81.0,4.1,19.0,361.0,742.46,595.79
2018,4,1,16,45,676.0,75.5,3.95,18.3,306.5,679.88,551.06
2018,4,1,17,0,628.0,70.0,3.8,17.6,252.0,617.43,504.67
2018,4,1,17,15,554.5,62.5,3.5,16.75,199.0,533.73,439.15
2018,4,1,17,30,481.0,55.0,3.2,15.9,146.0,452.71,372.44
2018,4,1,17,45,362.5,44.5,2.85,15.05,100.5,340.87,276.22
2018,4,1,18,0,244.0,34.0,2.5,14.2,55.0,241.83,171.82
2018,4,1,18,15,132.0,19.0,2.4,13.7,29.5,96.56,0.0
2018,4,1,18,30,20.0,4.0,2.3,13.2,4.0,0.0,0.0
2018,4,1,18,45,10.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,2,5,45,5.5,5.0,2.8,11.4,5.0,0.0,0.0
2018,4,2,6,0,11.0,10.0,2.8,11.5,10.0,9.1,0.0
2018,4,2,6,15,5.5,24.5,2.9,11.8,24.5,21.18,8.72
2018,4,2,6,30,0.0,39.0,3.0,12.1,39.0,33.52,23.45
2018,4,2,6,45,4.5,59.5,3.05,12.35,60.5,50.31,39.06
2018,4,2,7,0,9.0,80.0,3.1,12.6,82.0,66.94,54.32
2018,4,2,7,15,54.0,102.5,3.15,13.0,120.0,82.31,68.13
2018,4,2,7,30,99.0,125.0,3.2,13.4,158.0,95.29,79.54
2018,4,2,7,45,362.0,118.0,3.25,13.8,267.5,81.97,67.49
2018,4,2,8,0,625.0,111.0,3.3,14.2,377.0,76.59,62.46
2018,4,2,8,15,672.5,113.0,3.3,14.65,431.0,75.35,61.06
2018,4,2,8,30,720.0,115.0,3.3,15.1,485.0,74.31,59.83
2018,4,2,8,45,494.5,175.0,3.3,15.55,440.0,118.51,88.47
2018,4,2,9,0,269.0,235.0,3.3,16.0,395.0,181.54,134.42
2018,4,2,9,15,224.5,273.0,3.25,16.45,413.0,230.04,172.51
2018,4,2,9,30,180.0,311.0,3.2,16.9,431.0,264.09,200.87
2018,4,2,9,45,321.0,292.5,3.15,17.4,521.0,295.11,220.59
2018,4,2,10,0,462.0,274.0,3.1,17.9,611.0,342.42,255.29
2018,4,2,10,15,488.5,277.5,3.2,18.35,647.0,385.89,291.05
2018,4,2,10,30,515.0,281.0,3.3,18.8,683.0,431.79,328.39
2018,4,2,10,45,464.0,313.0,3.35,19.3,683.0,465.68,356.23
2018,4,2,11,0,413.0,345.0,3.4,19.8,683.0,494.67,379.13
2018,4,2,11,15,507.5,312.5,3.5,20.1,735.0,549.75,421.96
2018,4,2,11,30,602.0,280.0,3.6,20.4,787.0,610.48,468.72
2018,4,2,11,45,750.5,203.5,3.75,20.7,840.5,675.19,519.37
2018,4,2,12,0,899.0,127.0,3.9,21.0,894.0,742.4,571.76
2018,4,2,12,15,917.0,117.0,4.0,21.15,898.0,783.27,602.07
2018,4,2,12,30,935.0,107.0,4.1,21.3,902.0,822.3,629.6
2018,4,2,12,45,931.5,107.0,4.15,21.45,891.5,851.71,650.09
2018,4,2,13,0,928.0,107.0,4.2,21.6,881.0,877.97,668.45
2018,4,2,13,15,924.0,106.5,4.25,21.5,863.5,900.08,684.64
2018,4,2,13,30,920.0,106.0,4.3,21.4,846.0,918.82,698.66
2018,4,2,13,45,914.0,104.5,4.35,21.35,820.5,931.33,708.39
2018,4,2,14,0,908.0,103.0,4.4,21.3,795.0,940.29,715.87
2018,4,2,14,15,897.5,101.5,4.35,21.15,761.5,941.6,718.01
2018,4,2,14,30,887.0,100.0,4.3,21.0,728.0,939.32,717.89
2018,4,2,14,45,873.0,99.5,4.25,20.8,689.0,931.47,714.21
2018,4,2,15,0,859.0,99.0,4.2,20.6,650.0,929.42,714.79
2018,4,2,15,15,842.0,96.0,4.2,20.6,605.0,909.41,702.58
2018,4,2,15,30,825.0,93.0,4.2,20.6,560.0,886.27,688.31
2018,4,2,15,45,800.5,90.0,4.05,19.95,510.5,853.43,668.04
2018,4,2,16,0,776.0,87.0,3.9,19.3,461.0,818.1,645.73
2018,4,2,16,15,741.0,84.0,3.75,18.8,408.5,771.43,614.32
2018,4,2,16,30,706.0,81.0,3.6,18.3,356.0,728.9,585.3
2018,4,2,16,45,659.0,76.0,3.4,17.75,303.0,668.12,541.39
2018,4,2,17,0,612.0,71.0,3.2,17.2,250.0,607.45,496.0
2018,4,2,17,15,535.5,63.5,2.9,16.35,197.0,521.77,429.08
2018,4,2,17,30,459.0,56.0,2.6,15.5,144.0,439.01,361.09
2018,4,2,17,45,348.5,45.5,2.3,14.65,100.0,333.15,270.24
2018,4,2,18,0,238.0,35.0,2.0,13.8,56.0,240.25,174.35
2018,4,2,18,15,130.0,20.0,2.05,13.4,30.5,96.51,0.0
2018,4,2,18,30,22.0,5.0,2.1,13.0,5.0,0.0,0.0
2018,4,2,18,45,11.0,2.5,2.1,12.65,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,3,5,45,36.5,8.0,0.95,10.1,9.0,0.0,0.0
2018,4,3,6,0,73.0,16.0,0.9,10.5,18.0,14.55,0.0
2018,4,3,6,15,196.5,32.0,1.05,11.2,54.0,25.17,12.82
2018,4,3,6,30,320.0,48.0,1.2,11.9,90.0,37.26,26.88
2018,4,3,6,45,415.5,58.0,1.35,12.6,139.0,46.22,35.5
2018,4,3,7,0,511.0,68.0,1.5,13.3,188.0,52.57,41.45
2018,4,3,7,15,576.5,75.0,1.45,13.9,242.5,56.07,44.63
2018,4,3,7,30,642.0,82.0,1.4,14.5,297.0,59.54,47.6
2018,4,3,7,45,690.0,85.5,1.35,15.15,351.5,60.14,47.9
2018,4,3,8,0,738.0,89.0,1.3,15.8,406.0,60.82,48.23
2018,4,3,8,15,771.5,91.5,1.25,16.55,459.0,67.05,53.34
2018,4,3,8,30,805.0,94.0,1.2,17.3,512.0,67.1,53.02
2018,4,3,8,45,831.0,95.5,1.15,18.05,561.5,81.03,50.84
2018,4,3,9,0,857.0,97.0,1.1,18.8,611.0,134.53,72.73
2018,4,3,9,15,872.5,99.0,1.05,19.45,654.5,189.85,110.05
2018,4,3,9,30,888.0,101.0,1.0,20.1,698.0,254.34,161.16
2018,4,3,9,45,900.5,102.5,0.95,20.8,736.0,310.65,208.39
2018,4,3,10,0,913.0,104.0,0.9,21.5,774.0,367.54,256.35
2018,4,3,10,15,920.5,105.5,0.95,22.05,804.0,422.96,302.96
2018,4,3,10,30,928.0,107.0,1.0,22.6,834.0,477.99,348.01
2018,4,3,10,45,933.5,108.0,1.0,23.15,857.0,531.06,389.92
2018,4,3,11,0,939.0,109.0,1.0,23.7,880.0,583.09,429.54
2018,4,3,11,15,942.0,110.5,1.0,23.95,895.5,632.85,466.7
2018,4,3,11,30,945.0,112.0,1.0,24.2,911.0,680.93,501.51
2018,4,3,11,45,946.5,112.0,1.05,24.4,917.5,724.85,533.19
2018,4,3,12,0,948.0,112.0,1.1,24.6,924.0,766.54,562.68
