Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,12,15,942.5,115.0,1.1,24.7,921.0,803.4,587.04
2018,4,3,12,30,937.0,118.0,1.1,24.8,918.0,837.31,608.61
2018,4,3,12,45,928.0,121.0,1.1,24.9,906.0,865.36,626.33
2018,4,3,13,0,919.0,124.0,1.1,25.0,894.0,890.07,641.93
2018,4,3,13,15,915.0,123.0,1.15,24.95,876.0,911.75,656.83
2018,4,3,13,30,911.0,122.0,1.2,24.9,858.0,930.09,669.74
2018,4,3,13,45,904.0,120.5,1.25,24.85,831.5,941.82,678.65
2018,4,3,14,0,897.0,119.0,1.3,24.8,805.0,950.01,685.54
2018,4,3,14,15,886.5,116.5,1.35,24.65,771.0,950.39,687.94
2018,4,3,14,30,876.0,114.0,1.4,24.5,737.0,956.38,694.17
2018,4,3,14,45,862.5,111.5,1.5,24.35,697.0,947.07,691.4
2018,4,3,15,0,849.0,109.0,1.6,24.2,657.0,934.28,686.58
2018,4,3,15,15,831.5,106.0,1.6,24.2,611.5,913.86,675.12
2018,4,3,15,30,814.0,103.0,1.6,24.2,566.0,890.31,661.68
2018,4,3,15,45,787.5,99.5,1.75,23.55,515.5,855.1,643.67
2018,4,3,16,0,761.0,96.0,1.9,22.9,465.0,817.42,623.35
2018,4,3,16,15,724.5,92.0,1.85,22.2,411.5,774.17,596.73
2018,4,3,16,30,688.0,88.0,1.8,21.5,358.0,724.38,564.68
2018,4,3,16,45,629.5,83.0,1.75,20.75,302.5,654.33,516.81
2018,4,3,17,0,571.0,78.0,1.7,20.0,247.0,584.93,467.43
2018,4,3,17,15,457.0,68.5,1.6,18.9,186.5,469.16,380.13
2018,4,3,17,30,343.0,59.0,1.5,17.8,126.0,355.89,289.48
2018,4,3,17,45,279.5,47.5,1.4,16.75,91.0,288.41,231.59
2018,4,3,18,0,216.0,36.0,1.3,15.7,56.0,227.45,166.15
2018,4,3,18,15,117.0,20.5,1.3,15.15,30.5,89.35,0.0
2018,4,3,18,30,18.0,5.0,1.3,14.6,5.0,0.0,0.0
2018,4,3,18,45,9.0,2.5,1.25,14.1,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,5,45,1.5,5.5,0.8,12.25,5.5,0.0,0.0
2018,4,4,6,0,3.0,11.0,0.8,12.5,11.0,10.01,0.0
2018,4,4,6,15,2.0,26.0,0.9,13.0,26.0,22.56,11.64
2018,4,4,6,30,1.0,41.0,1.0,13.5,41.0,35.3,25.11
2018,4,4,6,45,1.0,52.5,1.1,14.0,52.5,45.34,34.58
2018,4,4,7,0,1.0,64.0,1.2,14.5,64.0,55.32,43.72
2018,4,4,7,15,39.0,96.0,1.25,15.15,109.0,78.3,64.04
2018,4,4,7,30,77.0,128.0,1.3,15.8,154.0,101.25,83.89
2018,4,4,7,45,150.0,152.0,1.35,16.45,213.5,113.71,94.25
2018,4,4,8,0,223.0,176.0,1.4,17.1,273.0,123.07,101.75
2018,4,4,8,15,298.0,187.5,1.45,17.8,333.5,129.83,106.89
2018,4,4,8,30,373.0,199.0,1.5,18.5,394.0,136.36,111.76
2018,4,4,8,45,453.0,197.5,1.5,19.2,456.0,136.51,99.05
2018,4,4,9,0,533.0,196.0,1.5,19.9,518.0,173.42,114.85
2018,4,4,9,15,563.0,190.5,1.55,20.45,552.0,209.38,138.3
2018,4,4,9,30,593.0,185.0,1.6,21.0,586.0,246.33,166.81
2018,4,4,9,45,389.5,259.5,1.7,21.55,528.5,286.07,207.12
2018,4,4,10,0,186.0,334.0,1.8,22.1,471.0,316.37,237.14
2018,4,4,10,15,326.0,318.0,1.85,22.2,570.0,365.56,272.74
2018,4,4,10,30,466.0,302.0,1.9,22.3,669.0,431.4,322.02
2018,4,4,10,45,515.0,291.0,1.95,22.35,707.0,477.04,357.62
2018,4,4,11,0,564.0,280.0,2.0,22.4,745.0,526.39,395.77
2018,4,4,11,15,408.0,333.0,1.9,22.2,672.5,513.64,387.23
2018,4,4,11,30,252.0,386.0,1.8,22.0,600.0,487.86,367.99
2018,4,4,11,45,237.0,403.0,1.7,21.8,605.5,510.99,385.02
2018,4,4,12,0,222.0,420.0,1.6,21.6,611.0,530.6,398.89
2018,4,4,12,15,319.0,391.0,1.55,21.5,665.0,595.76,447.25
2018,4,4,12,30,416.0,362.0,1.5,21.4,719.0,668.2,499.65
2018,4,4,12,45,461.0,341.0,1.4,21.35,732.0,707.06,526.77
2018,4,4,13,0,506.0,320.0,1.3,21.3,745.0,746.0,553.87
2018,4,4,13,15,545.5,296.5,1.45,21.45,746.0,777.36,577.74
2018,4,4,13,30,585.0,273.0,1.6,21.6,747.0,807.36,600.8
2018,4,4,13,45,479.5,298.5,1.75,21.75,679.0,755.31,564.88
2018,4,4,14,0,374.0,324.0,1.9,21.9,611.0,685.55,516.64
2018,4,4,14,15,306.0,322.5,2.05,21.9,551.0,631.57,479.61
2018,4,4,14,30,238.0,321.0,2.2,21.9,491.0,559.14,428.34
2018,4,4,14,45,210.5,292.0,2.4,21.9,436.5,507.53,392.51
2018,4,4,15,0,183.0,263.0,2.6,21.9,382.0,454.11,354.26
2018,4,4,15,15,385.5,212.0,2.6,21.9,439.5,622.26,485.25
2018,4,4,15,30,588.0,161.0,2.6,21.9,497.0,757.71,587.21
2018,4,4,15,45,493.0,167.5,2.6,21.3,432.5,668.29,523.67
2018,4,4,16,0,398.0,174.0,2.6,20.7,368.0,587.33,465.33
2018,4,4,16,15,238.5,154.5,2.35,20.05,267.0,402.53,324.27
2018,4,4,16,30,79.0,135.0,2.1,19.4,166.0,209.83,169.57
2018,4,4,16,45,110.5,124.0,1.9,18.75,160.5,240.02,196.14
2018,4,4,17,0,142.0,113.0,1.7,18.1,155.0,253.88,208.49
2018,4,4,17,15,123.5,93.0,1.55,17.3,124.5,214.44,175.94
2018,4,4,17,30,105.0,73.0,1.4,16.5,94.0,175.46,142.86
2018,4,4,17,45,74.0,53.5,1.25,15.7,66.0,129.16,102.41
2018,4,4,18,0,43.0,34.0,1.1,14.9,38.0,83.78,59.37
2018,4,4,18,15,25.0,19.0,1.05,14.7,21.0,45.16,0.0
2018,4,4,18,30,7.0,4.0,1.0,14.5,4.0,3.64,0.0
2018,4,4,18,45,3.5,2.0,0.95,14.25,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,0.95,11.05,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,0.9,11.4,4.0,3.64,0.0
2018,4,5,6,15,3.5,7.0,1.05,12.1,7.0,6.27,0.0
2018,4,5,6,30,0.0,10.0,1.2,12.8,10.0,8.77,2.06
2018,4,5,6,45,6.5,25.0,1.35,13.5,26.5,22.46,14.4
2018,4,5,7,0,13.0,40.0,1.5,14.2,43.0,35.67,26.32
2018,4,5,7,15,66.0,83.0,1.45,14.9,105.0,66.63,53.83
2018,4,5,7,30,119.0,126.0,1.4,15.6,167.0,96.39,79.73
2018,4,5,7,45,92.0,132.5,1.35,16.3,167.5,101.24,83.49
2018,4,5,8,0,65.0,139.0,1.3,17.0,168.0,111.64,91.95
2018,4,5,8,15,52.5,162.0,1.1,17.25,187.0,127.72,105.22
2018,4,5,8,30,40.0,185.0,0.9,17.5,206.0,143.3,117.82
2018,4,5,8,45,83.5,228.5,0.75,17.75,277.5,174.92,135.69
2018,4,5,9,0,127.0,272.0,0.6,18.0,349.0,205.39,155.41
2018,4,5,9,15,109.0,290.0,0.55,18.6,359.5,236.78,178.89
2018,4,5,9,30,91.0,308.0,0.5,19.2,370.0,256.44,193.81
2018,4,5,9,45,155.0,325.0,0.45,19.8,437.0,286.75,214.11
2018,4,5,10,0,219.0,342.0,0.4,20.4,504.0,333.43,247.17
2018,4,5,10,15,320.0,334.0,0.5,21.05,581.5,376.38,277.87
2018,4,5,10,30,421.0,326.0,0.6,21.7,659.0,432.17,318.71
2018,4,5,10,45,496.5,302.0,0.75,22.35,705.5,478.84,353.79
2018,4,5,11,0,572.0,278.0,0.9,23.0,752.0,531.35,393.06
2018,4,5,11,15,516.0,308.0,1.1,23.1,741.0,557.36,413.64
2018,4,5,11,30,460.0,338.0,1.3,23.2,730.0,578.1,429.9
2018,4,5,11,45,553.0,295.5,1.45,23.25,770.5,631.87,470.75
2018,4,5,12,0,646.0,253.0,1.6,23.3,811.0,690.08,514.31
2018,4,5,12,15,409.0,332.5,1.85,23.05,685.5,615.87,461.31
2018,4,5,12,30,172.0,412.0,2.1,22.8,560.0,515.54,387.6
2018,4,5,12,45,116.5,397.0,2.35,22.55,496.5,468.98,354.88
2018,4,5,13,0,61.0,382.0,2.6,22.3,433.0,408.56,310.6
2018,4,5,13,15,70.0,380.5,2.65,21.95,438.0,420.98,321.18
2018,4,5,13,30,79.0,379.0,2.7,21.6,443.0,433.68,331.73
2018,4,5,13,45,105.5,375.0,2.75,21.25,458.0,459.78,352.87
2018,4,5,14,0,132.0,371.0,2.8,20.9,473.0,500.88,384.94
2018,4,5,14,15,114.5,351.5,2.85,20.65,437.0,471.47,363.79
2018,4,5,14,30,97.0,332.0,2.9,20.4,401.0,424.68,329.84
2018,4,5,14,45,117.0,316.0,2.95,20.1,395.0,447.75,349.29
2018,4,5,15,0,137.0,300.0,3.0,19.8,389.0,454.09,356.12
2018,4,5,15,15,137.0,277.5,3.0,19.8,361.5,433.29,341.5
2018,4,5,15,30,137.0,255.0,3.0,19.8,334.0,411.43,326.1
2018,4,5,15,45,135.5,231.5,2.75,19.0,304.0,385.95,308.31
2018,4,5,16,0,134.0,208.0,2.5,18.2,274.0,359.47,289.49
2018,4,5,16,15,127.0,184.5,2.35,17.85,241.5,327.22,265.27
2018,4,5,16,30,120.0,161.0,2.2,17.5,209.0,294.29,240.06
2018,4,5,16,45,129.0,139.0,2.0,17.15,184.0,276.05,226.57
2018,4,5,17,0,138.0,117.0,1.8,16.8,159.0,256.42,211.37
2018,4,5,17,15,121.0,95.5,1.7,16.4,127.0,216.14,178.0
2018,4,5,17,30,104.0,74.0,1.6,16.0,95.0,175.96,143.72
2018,4,5,17,45,73.5,54.5,1.5,15.6,67.0,130.0,103.35
2018,4,5,18,0,43.0,35.0,1.4,15.2,39.0,84.97,61.01
2018,4,5,18,15,26.5,19.5,1.35,15.0,21.5,46.85,0.0
2018,4,5,18,30,10.0,4.0,1.3,14.8,4.0,9.31,0.0
2018,4,5,18,45,5.0,2.0,1.25,14.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,0.95,14.1,1.0,0.91,0.0
2018,4,6,6,0,0.0,2.0,1.0,14.2,2.0,1.75,0.0
2018,4,6,6,15,0.0,3.5,1.1,14.4,3.5,3.07,0.0
2018,4,6,6,30,0.0,5.0,1.2,14.6,5.0,4.38,0.0
2018,4,6,6,45,0.0,9.5,1.3,14.85,9.5,8.34,1.77
2018,4,6,7,0,0.0,14.0,1.4,15.1,14.0,12.3,5.37
2018,4,6,7,15,0.0,32.5,1.45,15.35,32.5,28.62,20.0
2018,4,6,7,30,0.0,51.0,1.5,15.6,51.0,45.01,34.52
2018,4,6,7,45,4.0,94.0,1.6,15.85,96.0,81.53,66.52
2018,4,6,8,0,8.0,137.0,1.7,16.1,141.0,114.98,95.23
2018,4,6,8,15,21.0,171.0,1.8,16.35,182.0,140.7,116.81
2018,4,6,8,30,34.0,205.0,1.9,16.6,223.0,155.54,128.88
2018,4,6,8,45,37.0,221.5,2.0,16.85,243.0,169.69,133.29
2018,4,6,9,0,40.0,238.0,2.1,17.1,263.0,187.05,145.85
2018,4,6,9,15,29.5,240.5,2.2,17.4,259.5,193.55,150.77
2018,4,6,9,30,19.0,243.0,2.3,17.7,256.0,207.17,161.6
2018,4,6,9,45,17.5,248.5,2.45,17.95,261.0,214.11,166.79
2018,4,6,10,0,16.0,254.0,2.6,18.2,266.0,220.72,171.74
2018,4,6,10,15,17.0,264.5,2.7,18.6,277.5,232.0,180.16
2018,4,6,10,30,18.0,275.0,2.8,19.0,289.0,243.42,188.66
2018,4,6,10,45,13.0,243.0,2.9,19.4,253.5,216.98,167.76
2018,4,6,11,0,8.0,211.0,3.0,19.8,218.0,188.89,145.56
2018,4,6,11,15,14.5,258.0,3.05,20.0,270.5,233.9,180.57
2018,4,6,11,30,21.0,305.0,3.1,20.2,323.0,280.01,215.87
2018,4,6,11,45,20.0,302.0,3.15,20.45,319.0,279.16,214.91
2018,4,6,12,0,19.0,299.0,3.2,20.7,315.0,278.07,213.91
2018,4,6,12,15,16.0,277.0,3.2,20.55,290.5,258.35,198.92
2018,4,6,12,30,13.0,255.0,3.2,20.4,266.0,237.93,183.36
2018,4,6,12,45,17.0,275.5,3.15,20.25,290.0,261.14,201.61
2018,4,6,13,0,21.0,296.0,3.1,20.1,314.0,285.01,220.24
2018,4,6,13,15,22.5,300.0,3.05,19.95,319.0,292.0,225.87
2018,4,6,13,30,24.0,304.0,3.0,19.8,324.0,299.18,231.74
2018,4,6,13,45,21.0,282.5,2.95,19.65,299.5,278.0,215.77
2018,4,6,14,0,18.0,261.0,2.9,19.5,275.0,256.33,199.41
2018,4,6,14,15,12.5,231.0,2.9,19.4,240.5,223.69,174.24
2018,4,6,14,30,7.0,201.0,2.9,19.3,206.0,190.62,148.48
2018,4,6,14,45,8.5,192.5,2.85,19.25,198.5,184.73,144.29
2018,4,6,15,0,10.0,184.0,2.8,19.2,191.0,178.82,140.04
2018,4,6,15,15,24.0,179.5,2.8,19.2,194.0,200.07,158.01
2018,4,6,15,30,38.0,175.0,2.8,19.2,197.0,210.21,167.12
2018,4,6,15,45,41.0,163.0,2.8,19.1,185.0,201.7,161.02
2018,4,6,16,0,44.0,151.0,2.8,19.0,173.0,192.95,154.73
2018,4,6,16,15,66.5,135.5,2.7,18.85,164.5,196.92,159.46
2018,4,6,16,30,89.0,120.0,2.6,18.7,156.0,214.01,174.65
2018,4,6,16,45,109.0,117.5,2.5,18.55,155.0,229.8,188.43
2018,4,6,17,0,129.0,115.0,2.4,18.4,154.0,246.12,202.22
2018,4,6,17,15,68.5,91.5,2.15,18.15,112.0,156.11,126.7
2018,4,6,17,30,8.0,68.0,1.9,17.9,70.0,74.82,57.15
2018,4,6,17,45,4.0,46.5,1.65,17.6,47.5,49.08,35.04
2018,4,6,18,0,0.0,25.0,1.4,17.3,25.0,22.05,11.55
2018,4,6,18,15,1.5,13.5,1.35,17.2,13.5,12.81,0.0
2018,4,6,18,30,3.0,2.0,1.3,17.1,2.0,3.53,0.0
2018,4,6,18,45,1.5,1.0,1.25,17.0,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,2.9,15.85,1.5,1.36,0.0
2018,4,7,6,0,0.0,3.0,3.1,15.9,3.0,2.63,0.0
2018,4,7,6,15,6.5,6.0,3.2,15.85,7.0,5.5,0.0
2018,4,7,6,30,13.0,9.0,3.3,15.8,11.0,8.17,1.46
2018,4,7,6,45,6.5,11.5,3.35,15.75,12.5,10.32,3.5
2018,4,7,7,0,0.0,14.0,3.4,15.7,14.0,12.3,5.33
2018,4,7,7,15,0.5,24.0,3.3,15.75,24.0,21.12,13.23
2018,4,7,7,30,1.0,34.0,3.2,15.8,34.0,29.96,21.09
2018,4,7,7,45,3.0,65.0,3.15,15.8,66.0,57.46,45.37
2018,4,7,8,0,5.0,96.0,3.1,15.8,98.0,83.81,68.3
2018,4,7,8,15,146.5,152.0,3.15,16.25,230.0,115.04,94.99
2018,4,7,8,30,288.0,208.0,3.2,16.7,362.0,140.49,116.27
2018,4,7,8,45,384.0,212.0,3.25,17.1,437.0,149.52,108.95
2018,4,7,9,0,480.0,216.0,3.3,17.5,512.0,188.81,129.49
2018,4,7,9,15,474.5,232.5,3.35,17.9,542.0,231.48,161.64
2018,4,7,9,30,469.0,249.0,3.4,18.3,572.0,273.84,196.49
2018,4,7,9,45,428.5,268.0,3.45,18.75,575.0,308.09,227.05
2018,4,7,10,0,388.0,287.0,3.5,19.2,578.0,338.1,253.82
2018,4,7,10,15,306.0,333.5,3.55,19.4,568.5,373.74,284.66
2018,4,7,10,30,224.0,380.0,3.6,19.6,559.0,401.06,307.38
2018,4,7,10,45,310.5,368.5,3.6,19.85,624.0,447.36,342.92
2018,4,7,11,0,397.0,357.0,3.6,20.1,689.0,507.19,388.72
2018,4,7,11,15,476.0,331.0,3.7,20.2,735.5,556.67,427.33
2018,4,7,11,30,555.0,305.0,3.8,20.3,782.0,614.24,471.81
2018,4,7,11,45,540.0,316.0,3.85,20.4,783.0,644.73,494.77
2018,4,7,12,0,525.0,327.0,3.9,20.5,784.0,673.06,515.86
2018,4,7,12,15,636.0,276.0,3.95,20.45,828.0,738.61,566.34
2018,4,7,12,30,747.0,225.0,4.0,20.4,872.0,808.78,619.49
2018,4,7,12,45,757.0,216.0,4.05,20.4,865.5,838.4,641.51
2018,4,7,13,0,767.0,207.0,4.1,20.4,859.0,865.69,661.97
2018,4,7,13,15,750.0,208.0,4.1,20.3,834.5,876.97,670.43
2018,4,7,13,30,733.0,209.0,4.1,20.2,810.0,884.72,676.66
2018,4,7,13,45,718.5,206.0,4.1,20.15,780.0,887.21,679.26
2018,4,7,14,0,704.0,203.0,4.1,20.1,750.0,886.28,679.65
2018,4,7,14,15,732.5,179.0,4.1,19.95,727.5,899.73,690.55
2018,4,7,14,30,761.0,155.0,4.1,19.8,705.0,909.31,698.82
2018,4,7,14,45,746.0,149.0,4.15,19.65,664.0,894.75,690.6
2018,4,7,15,0,731.0,143.0,4.2,19.5,623.0,876.97,680.35
2018,4,7,15,15,737.0,134.5,4.2,19.5,590.0,872.81,679.24
2018,4,7,15,30,743.0,126.0,4.2,19.5,557.0,865.38,675.86
2018,4,7,15,45,735.5,119.5,4.15,18.95,515.5,844.79,664.29
2018,4,7,16,0,728.0,113.0,4.1,18.4,474.0,821.4,650.67
2018,4,7,16,15,692.0,108.5,3.95,17.95,421.5,772.73,617.51
2018,4,7,16,30,656.0,104.0,3.8,17.5,369.0,722.7,582.75
2018,4,7,16,45,607.5,97.0,3.7,17.05,315.0,658.33,536.21
2018,4,7,17,0,559.0,90.0,3.6,16.6,261.0,593.96,488.03
2018,4,7,17,15,484.0,80.5,3.3,15.95,208.0,504.05,417.36
2018,4,7,17,30,409.0,71.0,3.0,15.3,155.0,423.48,350.27
2018,4,7,17,45,299.0,57.5,2.75,14.6,109.0,317.9,260.05
2018,4,7,18,0,189.0,44.0,2.5,13.9,63.0,221.75,171.1
2018,4,7,18,15,102.5,26.0,2.5,13.6,35.5,115.25,0.0
2018,4,7,18,30,16.0,8.0,2.5,13.3,8.0,16.41,0.0
2018,4,7,18,45,8.0,4.0,2.55,13.0,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,8,5,45,47.0,12.0,3.05,10.15,14.5,10.91,0.0
2018,4,8,6,0,94.0,24.0,3.2,10.3,29.0,19.31,0.0
2018,4,8,6,15,210.5,40.5,3.4,10.7,68.5,31.59,20.99
2018,4,8,6,30,327.0,57.0,3.6,11.1,108.0,43.83,33.17
2018,4,8,6,45,417.0,68.0,3.8,11.5,159.0,51.44,40.52
2018,4,8,7,0,507.0,79.0,4.0,11.9,210.0,60.77,49.12
2018,4,8,7,15,567.5,87.0,4.05,12.4,264.5,64.7,52.62
2018,4,8,7,30,628.0,95.0,4.1,12.9,319.0,68.52,55.87
2018,4,8,7,45,671.0,99.5,4.2,13.45,373.0,69.39,56.37
2018,4,8,8,0,714.0,104.0,4.3,14.0,427.0,70.29,56.85
2018,4,8,8,15,744.0,108.5,4.25,14.45,479.0,71.07,57.24
2018,4,8,8,30,774.0,113.0,4.2,14.9,531.0,71.8,57.57
2018,4,8,8,45,797.0,116.0,4.15,15.4,579.5,113.0,68.5
2018,4,8,9,0,820.0,119.0,4.1,15.9,628.0,165.72,97.32
2018,4,8,9,15,840.0,119.5,4.05,16.35,672.0,218.74,136.83
2018,4,8,9,30,860.0,120.0,4.0,16.8,716.0,273.81,183.13
2018,4,8,9,45,876.0,120.0,3.95,17.2,754.0,329.2,231.89
2018,4,8,10,0,892.0,120.0,3.9,17.6,792.0,391.32,286.04
2018,4,8,10,15,899.5,121.5,3.9,17.95,821.5,445.65,333.66
2018,4,8,10,30,907.0,123.0,3.9,18.3,851.0,499.6,379.83
2018,4,8,10,45,912.0,124.5,3.9,18.7,873.5,551.72,423.23
2018,4,8,11,0,917.0,126.0,3.9,19.1,896.0,602.8,464.52
2018,4,8,11,15,920.0,127.5,3.9,19.35,910.5,651.46,503.08
2018,4,8,11,30,923.0,129.0,3.9,19.6,925.0,698.49,539.42
2018,4,8,11,45,923.5,129.5,3.95,19.85,931.0,741.18,571.93
2018,4,8,12,0,924.0,130.0,4.0,20.1,937.0,781.65,602.18
2018,4,8,12,15,923.5,129.5,4.05,20.2,934.5,818.08,628.29
2018,4,8,12,30,923.0,129.0,4.1,20.3,932.0,851.85,651.94
2018,4,8,12,45,921.5,127.5,4.1,20.45,921.5,881.06,672.02
2018,4,8,13,0,920.0,126.0,4.1,20.6,911.0,907.22,689.99
2018,4,8,13,15,914.5,125.5,4.1,20.6,892.0,927.72,704.5
2018,4,8,13,30,909.0,125.0,4.1,20.6,873.0,944.83,716.81
2018,4,8,13,45,901.5,124.0,4.1,20.65,846.5,956.19,725.18
2018,4,8,14,0,894.0,123.0,4.1,20.7,820.0,964.01,731.32
2018,4,8,14,15,883.5,121.5,4.05,20.6,786.5,965.01,733.09
2018,4,8,14,30,873.0,120.0,4.0,20.5,753.0,972.17,739.32
2018,4,8,14,45,858.5,118.0,3.95,20.4,712.5,962.06,733.79
2018,4,8,15,0,844.0,116.0,3.9,20.3,672.0,948.48,726.14
2018,4,8,15,15,826.0,112.5,3.9,20.3,626.0,926.59,712.84
2018,4,8,15,30,808.0,109.0,3.9,20.3,580.0,901.58,697.43
2018,4,8,15,45,782.5,106.0,3.85,19.8,530.0,867.37,676.47
2018,4,8,16,0,757.0,103.0,3.8,19.3,480.0,836.59,657.76
2018,4,8,16,15,721.0,98.5,3.6,18.85,426.5,787.31,624.36
2018,4,8,16,30,685.0,94.0,3.4,18.4,373.0,736.74,589.4
2018,4,8,16,45,636.0,88.0,3.2,17.95,318.5,672.55,543.21
2018,4,8,17,0,587.0,82.0,3.0,17.5,264.0,608.54,495.64
2018,4,8,17,15,505.0,74.0,2.7,16.6,209.0,517.28,425.21
2018,4,8,17,30,423.0,66.0,2.4,15.7,154.0,427.07,351.94
2018,4,8,17,45,323.5,53.0,2.05,14.75,109.0,328.35,268.15
2018,4,8,18,0,224.0,40.0,1.7,13.8,64.0,238.04,185.04
2018,4,8,18,15,126.0,24.0,1.65,13.4,36.0,134.11,1.44
2018,4,8,18,30,28.0,8.0,1.6,13.0,8.0,23.3,0.0
2018,4,8,18,45,14.0,4.0,1.6,12.55,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,45,18.0,10.5,1.1,10.45,11.5,9.55,0.0
2018,4,9,6,0,36.0,21.0,1.1,11.1,23.0,17.62,0.0
2018,4,9,6,15,75.0,38.5,1.35,12.05,48.5,31.58,21.17
2018,4,9,6,30,114.0,56.0,1.6,13.0,74.0,43.84,33.03
2018,4,9,6,45,97.0,78.0,1.85,13.95,97.5,61.66,49.21
2018,4,9,7,0,80.0,100.0,2.1,14.9,121.0,77.46,63.28
2018,4,9,7,15,74.5,120.0,2.1,15.65,143.0,95.02,78.58
2018,4,9,7,30,69.0,140.0,2.1,16.4,165.0,109.69,91.0
2018,4,9,7,45,90.0,166.5,2.15,17.1,204.5,128.12,106.39
2018,4,9,8,0,111.0,193.0,2.2,17.8,244.0,139.12,115.14
2018,4,9,8,15,178.0,211.0,2.15,18.55,303.5,150.82,124.29
2018,4,9,8,30,245.0,229.0,2.1,19.3,363.0,152.02,124.48
2018,4,9,8,45,367.0,222.0,2.05,20.0,442.0,168.37,121.48
2018,4,9,9,0,489.0,215.0,2.0,20.7,521.0,193.66,130.35
2018,4,9,9,15,609.5,191.5,1.9,21.35,598.5,229.25,151.49
2018,4,9,9,30,730.0,168.0,1.8,22.0,676.0,277.27,186.04
2018,4,9,9,45,621.0,219.0,1.75,22.65,667.0,329.88,233.36
2018,4,9,10,0,512.0,270.0,1.7,23.3,658.0,370.83,269.78
2018,4,9,10,15,650.5,224.5,1.6,23.9,736.5,422.85,308.76
2018,4,9,10,30,789.0,179.0,1.5,24.5,815.0,487.92,357.69
2018,4,9,10,45,836.0,162.0,1.45,25.1,852.0,545.5,401.24
2018,4,9,11,0,883.0,145.0,1.4,25.7,889.0,601.9,442.85
2018,4,9,11,15,887.0,145.0,1.4,26.05,903.0,649.3,477.58
2018,4,9,11,30,891.0,145.0,1.4,26.4,917.0,694.49,509.83
2018,4,9,11,45,893.5,145.0,1.45,26.8,923.5,736.98,539.71
2018,4,9,12,0,896.0,145.0,1.5,27.2,930.0,777.47,567.58
2018,4,9,12,15,899.5,141.5,1.55,27.4,928.0,813.5,591.82
2018,4,9,12,30,903.0,138.0,1.6,27.6,926.0,847.1,613.55
2018,4,9,12,45,906.5,133.5,1.65,27.8,917.0,877.14,632.94
2018,4,9,13,0,910.0,129.0,1.7,28.0,908.0,904.33,650.53
2018,4,9,13,15,883.5,138.5,1.7,28.05,882.0,915.92,658.01
2018,4,9,13,30,857.0,148.0,1.7,28.1,856.0,932.82,669.16
2018,4,9,13,45,736.5,195.0,1.7,28.15,790.0,896.46,646.33
2018,4,9,14,0,616.0,242.0,1.7,28.2,724.0,848.14,614.7
2018,4,9,14,15,620.0,226.5,1.7,28.1,694.5,847.98,616.88
2018,4,9,14,30,624.0,211.0,1.7,28.0,665.0,844.71,616.64
2018,4,9,14,45,547.0,220.5,1.7,27.95,603.0,782.39,575.57
2018,4,9,15,0,470.0,230.0,1.7,27.9,541.0,724.33,536.92
2018,4,9,15,15,603.0,173.0,1.7,27.9,544.0,794.25,589.06
2018,4,9,15,30,736.0,116.0,1.7,27.9,547.0,849.99,627.25
2018,4,9,15,45,646.0,130.0,1.6,27.4,485.0,778.5,580.8
2018,4,9,16,0,556.0,144.0,1.5,26.9,423.0,697.87,528.16
2018,4,9,16,15,449.5,146.5,1.35,26.15,356.0,599.66,460.49
2018,4,9,16,30,343.0,149.0,1.2,25.4,289.0,486.61,379.32
2018,4,9,16,45,303.5,131.0,1.1,24.65,242.0,426.29,336.27
2018,4,9,17,0,264.0,113.0,1.0,23.9,195.0,366.91,291.97
2018,4,9,17,15,220.5,94.0,1.0,23.0,153.5,304.33,243.87
2018,4,9,17,30,177.0,75.0,1.0,22.1,112.0,243.67,195.23
2018,4,9,17,45,115.0,56.5,1.0,21.15,78.0,173.2,136.56
2018,4,9,18,0,53.0,38.0,1.0,20.2,44.0,94.12,69.06
2018,4,9,18,15,31.0,22.0,0.95,19.7,25.0,53.92,4.63
2018,4,9,18,30,9.0,6.0,0.9,19.2,6.0,10.62,0.0
2018,4,9,18,45,4.5,3.0,0.9,18.75,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,10,5,45,27.5,11.5,1.05,14.95,13.0,10.46,0.0
2018,4,10,6,0,55.0,23.0,1.1,15.2,26.0,18.65,1.86
2018,4,10,6,15,110.5,41.0,1.35,15.7,56.0,32.58,21.86
2018,4,10,6,30,166.0,59.0,1.6,16.2,86.0,46.17,34.67
2018,4,10,6,45,214.0,77.0,1.8,16.65,125.5,59.35,46.68
2018,4,10,7,0,262.0,95.0,2.0,17.1,165.0,72.12,58.07
2018,4,10,7,15,252.5,117.5,2.1,17.55,197.0,87.12,71.13
2018,4,10,7,30,243.0,140.0,2.2,18.0,229.0,101.45,83.31
2018,4,10,7,45,276.0,159.5,2.25,18.4,275.0,113.55,93.35
2018,4,10,8,0,309.0,179.0,2.3,18.8,321.0,125.14,102.79
2018,4,10,8,15,326.0,198.0,2.25,19.3,363.0,135.78,111.23
2018,4,10,8,30,343.0,217.0,2.2,19.8,405.0,145.91,119.13
2018,4,10,8,45,344.5,238.5,2.2,20.3,441.5,178.91,129.74
2018,4,10,9,0,346.0,260.0,2.2,20.8,478.0,217.73,154.93
2018,4,10,9,15,385.5,266.5,2.2,21.15,524.5,254.08,180.46
2018,4,10,9,30,425.0,273.0,2.2,21.5,571.0,286.74,205.28
2018,4,10,9,45,459.5,276.5,2.2,21.9,613.5,328.61,238.49
2018,4,10,10,0,494.0,280.0,2.2,22.3,656.0,374.12,274.74
2018,4,10,10,15,552.5,269.0,2.25,22.5,704.5,421.79,312.53
2018,4,10,10,30,611.0,258.0,2.3,22.7,753.0,473.42,353.2
2018,4,10,10,45,698.0,223.5,2.35,22.95,803.0,526.3,394.54
2018,4,10,11,0,785.0,189.0,2.4,23.2,853.0,587.88,441.85
2018,4,10,11,15,725.5,225.0,2.45,23.25,846.5,622.77,468.53
2018,4,10,11,30,666.0,261.0,2.5,23.3,840.0,653.74,491.48
2018,4,10,11,45,641.5,276.0,2.6,23.4,837.0,685.01,514.62
2018,4,10,12,0,617.0,291.0,2.7,23.5,834.0,713.1,535.05
2018,4,10,12,15,695.0,247.0,2.75,23.55,857.0,764.32,573.33
2018,4,10,12,30,773.0,203.0,2.8,23.6,880.0,816.27,611.7
2018,4,10,12,45,748.5,213.5,2.85,23.65,863.0,836.31,625.64
2018,4,10,13,0,724.0,224.0,2.9,23.7,846.0,852.71,637.21
2018,4,10,13,15,706.5,225.5,2.9,23.65,822.0,862.92,644.79
2018,4,10,13,30,689.0,227.0,2.9,23.6,798.0,869.71,650.11
2018,4,10,13,45,656.0,232.5,2.95,23.55,762.5,862.94,646.3
2018,4,10,14,0,623.0,238.0,3.0,23.5,727.0,852.44,640.06
2018,4,10,14,15,544.0,256.0,3.05,23.3,670.5,804.32,607.33
2018,4,10,14,30,465.0,274.0,3.1,23.1,614.0,757.7,575.19
2018,4,10,14,45,419.5,271.5,3.15,22.85,565.5,718.43,548.94
2018,4,10,15,0,374.0,269.0,3.2,22.6,517.0,660.97,509.5
2018,4,10,15,15,257.0,262.0,3.2,22.6,427.0,546.48,424.86
2018,4,10,15,30,140.0,255.0,3.2,22.6,337.0,414.77,324.84
2018,4,10,15,45,105.5,231.5,3.25,21.8,290.5,341.51,270.36
2018,4,10,16,0,71.0,208.0,3.3,21.0,244.0,285.76,227.6
2018,4,10,16,15,100.5,186.5,3.25,20.4,231.5,289.8,233.39
2018,4,10,16,30,130.0,165.0,3.2,19.8,219.0,307.82,249.91
2018,4,10,16,45,89.5,140.0,3.15,19.25,174.5,228.65,186.21
2018,4,10,17,0,49.0,115.0,3.1,18.7,130.0,166.6,134.95
2018,4,10,17,15,37.0,96.0,3.0,18.15,106.0,136.95,110.28
2018,4,10,17,30,25.0,77.0,2.9,17.6,82.0,107.76,85.34
2018,4,10,17,45,14.0,56.5,2.75,17.05,59.0,69.15,52.2
2018,4,10,18,0,3.0,36.0,2.6,16.5,36.0,39.36,25.99
2018,4,10,18,15,5.0,21.0,2.6,16.25,21.0,24.45,1.91
2018,4,10,18,30,7.0,6.0,2.6,16.0,6.0,9.48,0.0
2018,4,10,18,45,3.5,3.0,2.6,15.75,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,9.8,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,10.1,2.0,0.0,0.0
2018,4,11,5,45,6.0,8.0,2.75,10.35,8.5,7.28,0.0
2018,4,11,6,0,8.0,14.0,2.9,10.6,15.0,12.57,1.1
2018,4,11,6,15,4.0,22.0,2.85,11.0,22.5,19.38,11.1
2018,4,11,6,30,0.0,30.0,2.8,11.4,30.0,26.43,17.91
2018,4,11,6,45,38.0,52.5,2.8,11.75,63.0,45.43,35.23
2018,4,11,7,0,76.0,75.0,2.8,12.1,96.0,60.76,49.12
2018,4,11,7,15,162.0,106.5,2.7,12.55,163.0,79.25,65.56
2018,4,11,7,30,248.0,138.0,2.6,13.0,230.0,100.16,83.83
2018,4,11,7,45,382.0,142.0,2.55,13.4,308.0,96.74,80.43
2018,4,11,8,0,516.0,146.0,2.5,13.8,386.0,98.1,81.23
2018,4,11,8,15,564.5,150.0,2.3,14.25,439.5,98.79,81.4
2018,4,11,8,30,613.0,154.0,2.1,14.7,493.0,97.83,80.14
2018,4,11,8,45,593.0,173.0,1.9,15.15,524.0,143.48,95.36
2018,4,11,9,0,573.0,192.0,1.7,15.6,555.0,192.89,128.21
2018,4,11,9,15,586.0,201.5,1.5,16.15,594.0,237.74,162.17
2018,4,11,9,30,599.0,211.0,1.3,16.7,633.0,284.86,200.54
2018,4,11,9,45,596.0,227.0,1.15,17.25,664.5,333.81,241.44
2018,4,11,10,0,593.0,243.0,1.0,17.8,696.0,383.39,282.0
2018,4,11,10,15,598.5,254.5,1.3,18.35,726.5,430.49,321.12
2018,4,11,10,30,604.0,266.0,1.6,18.9,757.0,478.84,360.39
2018,4,11,10,45,512.0,311.5,1.95,19.45,735.5,506.05,383.42
2018,4,11,11,0,420.0,357.0,2.3,20.0,714.0,523.37,397.75
2018,4,11,11,15,473.5,344.5,2.65,20.05,753.0,573.33,436.98
2018,4,11,11,30,527.0,332.0,3.0,20.1,792.0,626.8,478.42
2018,4,11,11,45,490.0,346.5,3.35,20.1,776.5,644.09,492.4
2018,4,11,12,0,453.0,361.0,3.7,20.1,761.0,657.65,503.48
2018,4,11,12,15,349.5,393.0,3.85,19.85,701.0,629.12,482.42
2018,4,11,12,30,246.0,425.0,4.0,19.6,641.0,596.1,457.47
2018,4,11,12,45,287.0,411.5,4.2,19.3,661.0,633.57,487.56
2018,4,11,13,0,328.0,398.0,4.4,19.0,681.0,671.81,518.12
2018,4,11,13,15,347.0,382.5,4.45,18.7,676.0,689.11,532.66
2018,4,11,13,30,366.0,367.0,4.5,18.4,671.0,705.28,546.6
2018,4,11,13,45,295.5,372.0,4.55,18.05,612.5,659.33,512.9
2018,4,11,14,0,225.0,377.0,4.6,17.7,554.0,595.62,465.88
2018,4,11,14,15,267.0,349.0,4.6,17.4,550.5,629.19,493.91
2018,4,11,14,30,309.0,321.0,4.6,17.1,547.0,646.58,509.85
2018,4,11,14,45,377.5,282.0,4.55,16.8,543.5,674.84,534.82
2018,4,11,15,0,446.0,243.0,4.5,16.5,540.0,718.11,570.54
2018,4,11,15,15,517.5,205.5,4.5,16.5,528.0,745.78,594.66
2018,4,11,15,30,589.0,168.0,4.5,16.5,516.0,776.2,620.33
2018,4,11,15,45,450.5,182.0,4.4,15.95,435.0,653.76,528.47
2018,4,11,16,0,312.0,196.0,4.3,15.4,354.0,523.56,427.92
2018,4,11,16,15,292.0,175.0,4.15,15.05,310.5,478.5,394.44
2018,4,11,16,30,272.0,154.0,4.0,14.7,267.0,432.73,359.44
2018,4,11,16,45,307.0,129.5,3.85,14.3,240.5,427.82,358.05
2018,4,11,17,0,342.0,105.0,3.7,13.9,214.0,436.86,366.75
2018,4,11,17,15,328.0,87.0,3.35,13.45,175.5,394.75,332.11
2018,4,11,17,30,314.0,69.0,3.0,13.0,137.0,352.19,295.67
2018,4,11,17,45,217.0,54.5,2.65,12.6,95.5,256.41,212.34
2018,4,11,18,0,120.0,40.0,2.3,12.2,54.0,153.53,121.21
2018,4,11,18,15,67.0,24.0,2.4,12.1,31.0,89.31,31.26
2018,4,11,18,30,14.0,8.0,2.5,12.0,8.0,15.35,0.0
2018,4,11,18,45,7.0,4.0,2.6,11.9,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.1,7.4,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,4,12,5,45,66.5,17.0,2.55,8.2,21.5,15.46,0.0
2018,4,12,6,0,130.0,32.0,2.8,8.6,41.0,25.48,10.44
2018,4,12,6,15,246.0,47.0,3.1,9.0,83.0,36.47,26.22
2018,4,12,6,30,362.0,62.0,3.4,9.4,125.0,47.4,36.87
2018,4,12,6,45,446.5,72.0,3.75,9.8,176.5,54.15,43.38
2018,4,12,7,0,531.0,82.0,4.1,10.2,228.0,62.32,50.9
2018,4,12,7,15,587.0,89.0,4.25,10.55,282.5,65.35,53.59
2018,4,12,7,30,643.0,96.0,4.4,10.9,337.0,68.33,56.09
2018,4,12,7,45,684.0,100.5,4.55,11.3,391.0,69.21,56.62
2018,4,12,8,0,725.0,105.0,4.7,11.7,445.0,70.1,57.13
2018,4,12,8,15,751.5,110.5,4.7,12.05,497.0,71.51,58.1
2018,4,12,8,30,778.0,116.0,4.7,12.4,549.0,72.81,58.96
2018,4,12,8,45,797.0,120.0,4.75,12.7,596.5,129.67,77.57
2018,4,12,9,0,816.0,124.0,4.8,13.0,644.0,182.85,111.2
2018,4,12,9,15,819.5,132.0,4.85,13.35,683.0,238.46,156.05
2018,4,12,9,30,823.0,140.0,4.9,13.7,722.0,294.34,205.04
2018,4,12,9,45,682.0,201.5,4.9,14.0,700.0,342.01,252.83
2018,4,12,10,0,541.0,263.0,4.9,14.3,678.0,382.28,292.22
2018,4,12,10,15,605.0,248.5,4.9,14.5,729.0,430.74,332.91
2018,4,12,10,30,669.0,234.0,4.9,14.7,780.0,485.56,378.52
2018,4,12,10,45,713.0,222.5,4.9,14.95,818.0,538.22,422.08
2018,4,12,11,0,757.0,211.0,4.9,15.2,856.0,593.87,467.24
2018,4,12,11,15,581.5,277.5,4.9,15.35,778.0,584.5,460.69
2018,4,12,11,30,406.0,344.0,4.9,15.5,700.0,560.61,441.6
2018,4,12,11,45,579.5,281.0,4.9,15.7,792.5,651.01,513.38
2018,4,12,12,0,753.0,218.0,4.9,15.9,885.0,752.75,592.23
2018,4,12,12,15,806.5,195.5,5.0,16.0,908.0,804.58,632.33
2018,4,12,12,30,860.0,173.0,5.1,16.1,931.0,859.34,673.52
2018,4,12,12,45,835.5,183.0,5.15,16.15,912.5,879.79,688.4
2018,4,12,13,0,811.0,193.0,5.2,16.2,894.0,896.29,700.73
2018,4,12,13,15,816.0,187.0,5.25,16.15,880.0,919.76,718.48
2018,4,12,13,30,821.0,181.0,5.3,16.1,866.0,940.3,734.21
2018,4,12,13,45,813.5,178.5,5.35,16.1,839.5,949.75,742.02
2018,4,12,14,0,806.0,176.0,5.4,16.1,813.0,955.74,747.59
2018,4,12,14,15,796.5,172.0,5.45,15.95,780.0,961.93,753.94
2018,4,12,14,30,787.0,168.0,5.5,15.8,747.0,958.04,753.22
2018,4,12,14,45,774.5,163.0,5.55,15.65,707.5,946.79,747.4
2018,4,12,15,0,762.0,158.0,5.6,15.5,668.0,932.24,739.33
2018,4,12,15,15,741.0,153.5,5.6,15.5,622.0,907.08,722.83
2018,4,12,15,30,720.0,149.0,5.6,15.5,576.0,879.05,704.25
2018,4,12,15,45,696.5,142.5,5.55,15.0,527.0,843.78,681.23
2018,4,12,16,0,673.0,136.0,5.5,14.5,478.0,806.19,656.19
2018,4,12,16,15,638.0,127.0,5.35,14.15,424.0,753.48,618.33
2018,4,12,16,30,603.0,118.0,5.2,13.8,370.0,699.54,578.84
2018,4,12,16,45,557.5,108.0,5.1,13.45,316.0,634.81,530.04
2018,4,12,17,0,512.0,98.0,5.0,13.1,262.0,565.87,476.35
2018,4,12,17,15,434.0,88.0,4.6,12.55,209.0,479.0,405.05
2018,4,12,17,30,356.0,78.0,4.2,12.0,156.0,396.4,334.55
2018,4,12,17,45,274.5,62.5,3.85,11.5,113.0,308.86,257.92
2018,4,12,18,0,193.0,47.0,3.5,11.0,70.0,227.91,183.4
2018,4,12,18,15,109.5,29.0,3.2,10.6,40.5,127.28,57.0
2018,4,12,18,30,26.0,11.0,2.9,10.2,11.0,25.04,0.0
2018,4,12,18,45,13.0,5.5,2.6,9.8,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,6.9,2.0,0.0,0.0
2018,4,13,5,45,74.0,17.5,2.0,7.45,23.0,15.92,0.0
2018,4,13,6,0,144.0,33.0,2.2,8.0,44.0,25.97,12.46
2018,4,13,6,15,258.0,47.5,2.35,8.7,86.0,36.8,26.69
2018,4,13,6,30,372.0,62.0,2.5,9.4,128.0,47.34,36.89
2018,4,13,6,45,455.0,71.5,2.7,10.15,180.0,55.73,44.78
2018,4,13,7,0,538.0,81.0,2.9,10.9,232.0,61.21,49.77
2018,4,13,7,15,592.5,88.0,3.1,11.65,286.0,64.3,52.41
2018,4,13,7,30,647.0,95.0,3.3,12.4,340.0,67.32,54.84
2018,4,13,7,45,685.5,100.0,3.5,13.15,394.0,68.6,55.65
2018,4,13,8,0,724.0,105.0,3.7,13.9,448.0,69.85,56.39
2018,4,13,8,15,751.0,109.5,3.75,14.45,499.5,70.58,56.71
2018,4,13,8,30,778.0,114.0,3.8,15.0,551.0,72.66,58.2
2018,4,13,8,45,798.0,118.0,3.85,15.6,598.5,131.57,77.07
2018,4,13,9,0,818.0,122.0,3.9,16.2,646.0,184.96,111.06
2018,4,13,9,15,837.5,123.0,3.9,16.65,690.0,238.3,153.09
2018,4,13,9,30,857.0,124.0,3.9,17.1,734.0,293.61,200.46
2018,4,13,9,45,874.5,123.0,3.95,17.6,772.0,348.54,248.86
2018,4,13,10,0,892.0,122.0,4.0,18.1,810.0,410.15,302.24
2018,4,13,10,15,898.5,124.5,4.0,18.5,839.5,464.6,349.43
2018,4,13,10,30,905.0,127.0,4.0,18.9,869.0,518.56,394.98
2018,4,13,10,45,908.5,129.5,3.95,19.3,891.0,570.34,437.44
2018,4,13,11,0,912.0,132.0,3.9,19.7,913.0,620.94,477.69
2018,4,13,11,15,915.0,133.5,3.95,19.95,927.5,669.09,515.51
2018,4,13,11,30,918.0,135.0,4.0,20.2,942.0,715.63,551.22
2018,4,13,11,45,918.0,136.0,4.0,20.5,947.5,757.89,582.75
2018,4,13,12,0,918.0,137.0,4.0,20.8,953.0,797.92,612.02
2018,4,13,12,15,916.5,138.0,4.0,20.95,950.5,834.42,637.16
2018,4,13,12,30,915.0,139.0,4.0,21.1,948.0,868.29,660.33
2018,4,13,12,45,911.0,139.5,4.0,21.25,937.0,896.83,679.76
2018,4,13,13,0,907.0,140.0,4.0,21.4,926.0,922.31,697.1
2018,4,13,13,15,886.0,146.0,4.0,21.45,901.0,943.57,711.87
2018,4,13,13,30,865.0,152.0,4.0,21.5,876.0,953.38,718.95
2018,4,13,13,45,867.5,146.0,4.0,21.5,853.0,968.61,730.09
