Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,15,907.5,139.0,1.65,28.85,967.0,851.96,612.83
2018,4,23,12,30,906.0,139.0,1.6,28.9,963.0,883.85,632.42
2018,4,23,12,45,903.0,138.5,1.6,29.0,951.5,911.24,649.5
2018,4,23,13,0,900.0,138.0,1.6,29.1,940.0,935.63,664.71
2018,4,23,13,15,868.0,151.5,1.65,29.05,912.0,953.51,676.94
2018,4,23,13,30,836.0,165.0,1.7,29.0,884.0,959.25,681.75
2018,4,23,13,45,830.5,161.0,1.75,28.95,857.5,968.22,688.85
2018,4,23,14,0,825.0,157.0,1.8,28.9,831.0,973.76,693.91
2018,4,23,14,15,822.0,149.0,1.85,28.7,798.0,974.06,696.27
2018,4,23,14,30,819.0,141.0,1.9,28.5,765.0,970.83,696.59
2018,4,23,14,45,831.5,128.0,2.0,28.35,733.5,973.59,701.35
2018,4,23,15,0,844.0,115.0,2.1,28.2,702.0,972.52,703.74
2018,4,23,15,15,828.0,111.5,2.1,28.2,656.5,951.3,691.79
2018,4,23,15,30,812.0,108.0,2.1,28.2,611.0,927.03,678.08
2018,4,23,15,45,793.0,104.5,2.25,27.4,563.0,897.09,664.14
2018,4,23,16,0,774.0,101.0,2.4,26.6,515.0,864.6,648.03
2018,4,23,16,15,748.0,96.0,2.45,25.9,463.5,826.99,626.85
2018,4,23,16,30,722.0,91.0,2.5,25.2,412.0,782.71,600.4
2018,4,23,16,45,683.5,85.0,2.55,24.45,358.0,725.08,563.6
2018,4,23,17,0,645.0,79.0,2.6,23.7,304.0,667.19,525.13
2018,4,23,17,15,587.0,72.0,2.45,22.55,250.0,592.63,472.18
2018,4,23,17,30,529.0,65.0,2.3,21.4,196.0,519.97,418.08
2018,4,23,17,45,444.5,55.5,2.2,20.2,147.5,427.54,345.34
2018,4,23,18,0,360.0,46.0,2.1,19.0,99.0,340.16,272.16
2018,4,23,18,15,238.5,32.5,2.0,18.25,62.0,231.51,172.22
2018,4,23,18,30,117.0,19.0,1.9,17.5,25.0,114.75,0.0
2018,4,23,18,45,58.5,9.5,1.8,16.7,12.5,40.91,0.0
2018,4,23,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,4,24,5,15,13.5,4.0,0.25,13.45,4.5,0.0,0.0
2018,4,24,5,30,27.0,8.0,0.2,14.0,9.0,7.28,0.0
2018,4,24,5,45,81.5,21.5,0.15,14.6,30.5,17.63,5.47
2018,4,24,6,0,136.0,35.0,0.1,15.2,52.0,28.29,18.68
2018,4,24,6,15,174.5,50.0,0.15,15.75,82.5,39.76,29.37
2018,4,24,6,30,213.0,65.0,0.2,16.3,113.0,50.9,39.49
2018,4,24,6,45,131.0,94.0,0.25,16.85,126.0,74.13,59.9
2018,4,24,7,0,49.0,123.0,0.3,17.4,139.0,97.29,79.8
2018,4,24,7,15,97.5,147.5,0.35,18.1,186.5,110.28,90.5
2018,4,24,7,30,146.0,172.0,0.4,18.8,234.0,126.44,103.67
2018,4,24,7,45,304.5,171.5,0.4,19.5,321.5,120.34,97.84
2018,4,24,8,0,463.0,171.0,0.4,20.2,409.0,111.15,89.55
2018,4,24,8,15,627.0,143.5,0.5,20.85,500.0,89.96,71.3
2018,4,24,8,30,791.0,116.0,0.6,21.5,591.0,116.56,67.42
2018,4,24,8,45,806.0,121.0,0.7,22.2,637.0,168.6,96.4
2018,4,24,9,0,821.0,126.0,0.8,22.9,683.0,222.49,135.58
2018,4,24,9,15,837.5,127.5,0.9,23.35,725.0,275.78,178.6
2018,4,24,9,30,854.0,129.0,1.0,23.8,767.0,330.65,224.44
2018,4,24,9,45,868.0,128.5,1.1,24.3,802.5,384.52,269.65
2018,4,24,10,0,882.0,128.0,1.2,24.8,838.0,444.19,318.27
2018,4,24,10,15,891.0,128.0,1.25,25.25,866.5,496.7,360.47
2018,4,24,10,30,900.0,128.0,1.3,25.7,895.0,548.91,401.21
2018,4,24,10,45,908.0,127.5,1.3,26.15,917.0,599.7,439.35
2018,4,24,11,0,916.0,127.0,1.3,26.6,939.0,649.67,475.64
2018,4,24,11,15,921.0,126.0,1.35,26.85,952.5,696.3,509.36
2018,4,24,11,30,926.0,125.0,1.4,27.1,966.0,741.4,541.24
2018,4,24,11,45,930.0,122.0,1.4,27.4,971.0,782.37,569.05
2018,4,24,12,0,934.0,119.0,1.4,27.7,976.0,821.25,593.28
2018,4,24,12,15,934.5,118.0,1.4,27.85,973.0,856.88,615.54
2018,4,24,12,30,935.0,117.0,1.4,28.0,970.0,889.88,636.0
2018,4,24,12,45,934.5,115.5,1.45,28.1,959.5,918.77,654.58
2018,4,24,13,0,934.0,114.0,1.5,28.2,949.0,944.66,671.32
2018,4,24,13,15,930.0,113.0,1.55,28.2,930.0,964.73,684.78
2018,4,24,13,30,926.0,112.0,1.6,28.2,911.0,981.43,696.32
2018,4,24,13,45,920.0,110.0,1.7,28.2,884.0,991.8,704.74
2018,4,24,14,0,914.0,108.0,1.8,28.2,857.0,998.62,711.14
2018,4,24,14,15,904.5,107.5,1.85,28.05,823.5,1000.16,714.18
2018,4,24,14,30,895.0,107.0,1.9,27.9,790.0,998.22,715.24
2018,4,24,14,45,870.0,109.0,2.0,27.7,745.0,980.6,707.25
2018,4,24,15,0,845.0,111.0,2.1,27.5,700.0,970.13,703.98
2018,4,24,15,15,841.0,105.0,2.1,27.5,659.5,957.41,697.59
2018,4,24,15,30,837.0,99.0,2.1,27.5,619.0,941.36,689.16
2018,4,24,15,45,811.0,96.0,2.2,26.85,567.0,904.98,670.12
2018,4,24,16,0,785.0,93.0,2.3,26.2,515.0,866.26,649.17
2018,4,24,16,15,737.0,92.0,2.35,25.55,457.0,807.91,613.67
2018,4,24,16,30,689.0,91.0,2.4,24.9,399.0,754.42,580.59
2018,4,24,16,45,653.5,85.0,2.4,24.25,347.5,700.17,545.43
2018,4,24,17,0,618.0,79.0,2.4,23.6,296.0,645.6,508.67
2018,4,24,17,15,482.5,79.5,2.3,22.45,231.5,519.3,416.58
2018,4,24,17,30,347.0,80.0,2.2,21.3,167.0,396.14,321.12
2018,4,24,17,45,287.5,65.0,2.05,20.15,125.5,323.17,262.13
2018,4,24,18,0,228.0,50.0,1.9,19.0,84.0,254.34,203.67
2018,4,24,18,15,160.5,34.5,1.85,18.2,54.0,184.81,138.12
2018,4,24,18,30,93.0,19.0,1.8,17.4,24.0,101.19,0.0
2018,4,24,18,45,46.5,9.5,1.75,16.6,12.0,34.35,0.0
2018,4,24,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,25,5,15,40.5,7.0,0.9,12.9,8.0,0.0,0.0
2018,4,25,5,30,81.0,14.0,1.0,13.3,16.0,12.73,0.0
2018,4,25,5,45,133.5,23.0,1.05,13.65,36.0,17.97,6.64
2018,4,25,6,0,186.0,32.0,1.1,14.0,56.0,24.58,15.59
2018,4,25,6,15,135.5,42.5,1.15,14.5,64.0,34.1,24.51
2018,4,25,6,30,85.0,53.0,1.2,15.0,72.0,44.29,33.82
2018,4,25,6,45,43.5,73.5,1.25,15.55,83.5,62.21,49.76
2018,4,25,7,0,2.0,94.0,1.3,16.1,95.0,80.17,65.43
2018,4,25,7,15,6.0,117.0,1.3,16.9,119.5,98.53,81.03
2018,4,25,7,30,10.0,140.0,1.3,17.7,144.0,116.62,96.07
2018,4,25,7,45,34.5,158.5,1.3,18.45,176.0,124.99,102.55
2018,4,25,8,0,59.0,177.0,1.3,19.2,208.0,138.19,113.0
2018,4,25,8,15,276.0,186.5,1.3,19.9,351.0,126.76,102.7
2018,4,25,8,30,493.0,196.0,1.3,20.6,494.0,150.45,102.24
2018,4,25,8,45,660.0,156.0,1.25,21.3,586.5,171.8,105.12
2018,4,25,9,0,827.0,116.0,1.2,22.0,679.0,218.97,133.53
2018,4,25,9,15,840.5,118.0,1.25,22.7,720.0,272.21,177.06
2018,4,25,9,30,854.0,120.0,1.3,23.4,761.0,326.68,222.86
2018,4,25,9,45,863.5,122.0,1.3,24.05,795.5,386.83,272.65
2018,4,25,10,0,873.0,124.0,1.3,24.7,830.0,440.42,316.52
2018,4,25,10,15,880.0,125.5,1.35,25.25,857.5,492.56,358.42
2018,4,25,10,30,887.0,127.0,1.4,25.8,885.0,544.26,398.67
2018,4,25,10,45,885.5,132.0,1.45,26.3,904.0,593.41,435.86
2018,4,25,11,0,884.0,137.0,1.5,26.8,923.0,640.99,470.77
2018,4,25,11,15,886.5,137.5,1.55,27.1,935.5,685.86,503.26
2018,4,25,11,30,889.0,138.0,1.6,27.4,948.0,729.12,533.87
2018,4,25,11,45,895.5,134.5,1.65,27.65,954.0,770.17,562.53
2018,4,25,12,0,902.0,131.0,1.7,27.9,960.0,809.42,588.18
2018,4,25,12,15,899.5,132.0,1.7,28.05,956.5,843.45,609.71
2018,4,25,12,30,897.0,133.0,1.7,28.2,953.0,874.86,629.45
2018,4,25,12,45,892.5,133.5,1.7,28.3,941.5,901.33,646.11
2018,4,25,13,0,888.0,134.0,1.7,28.4,930.0,924.8,660.89
2018,4,25,13,15,881.5,134.5,1.75,28.35,911.0,943.36,673.62
2018,4,25,13,30,875.0,135.0,1.8,28.3,892.0,958.68,684.47
2018,4,25,13,45,866.0,134.5,1.85,28.25,865.0,967.36,691.3
2018,4,25,14,0,857.0,134.0,1.9,28.2,838.0,982.97,702.72
2018,4,25,14,15,845.0,133.5,1.95,28.0,804.5,982.39,704.42
2018,4,25,14,30,833.0,133.0,2.0,27.8,771.0,978.38,704.24
2018,4,25,14,45,817.5,131.5,2.1,27.6,731.0,966.5,699.74
2018,4,25,15,0,802.0,130.0,2.2,27.4,691.0,951.36,693.23
2018,4,25,15,15,785.0,126.5,2.2,27.4,646.5,929.43,680.77
2018,4,25,15,30,768.0,123.0,2.2,27.4,602.0,904.56,666.45
2018,4,25,15,45,742.5,120.0,2.5,26.5,553.0,875.76,654.33
2018,4,25,16,0,717.0,117.0,2.8,25.6,504.0,839.01,635.98
2018,4,25,16,15,682.5,112.0,2.95,24.75,451.0,789.71,606.9
2018,4,25,16,30,648.0,107.0,3.1,23.9,398.0,739.24,575.97
2018,4,25,16,45,605.0,100.5,3.25,23.1,345.0,678.81,536.31
2018,4,25,17,0,562.0,94.0,3.4,22.3,292.0,618.41,494.98
2018,4,25,17,15,504.0,86.0,3.35,21.15,241.5,544.67,441.43
2018,4,25,17,30,446.0,78.0,3.3,20.0,191.0,469.21,383.58
2018,4,25,17,45,351.0,65.5,3.3,18.85,141.5,370.08,303.15
2018,4,25,18,0,256.0,53.0,3.3,17.7,92.0,278.08,225.17
2018,4,25,18,15,172.0,37.0,3.2,16.95,59.0,196.14,149.25
2018,4,25,18,30,88.0,21.0,3.1,16.2,26.0,93.18,0.0
2018,4,25,18,45,44.0,10.5,3.05,15.4,13.0,33.93,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,26,5,15,32.5,7.0,1.35,10.55,8.0,0.0,0.0
2018,4,26,5,30,65.0,14.0,1.5,11.0,16.0,12.73,0.0
2018,4,26,5,45,143.0,26.5,1.6,11.4,42.0,20.71,9.46
2018,4,26,6,0,221.0,39.0,1.7,11.8,68.0,30.03,20.55
2018,4,26,6,15,262.5,47.0,1.7,12.35,96.5,35.53,26.03
2018,4,26,6,30,304.0,55.0,1.7,12.9,125.0,40.84,31.04
2018,4,26,6,45,152.0,66.0,1.7,13.45,101.0,51.22,40.39
2018,4,26,7,0,0.0,77.0,1.7,14.0,77.0,67.15,54.46
2018,4,26,7,15,0.0,84.5,1.65,14.75,84.5,73.79,60.02
2018,4,26,7,30,0.0,92.0,1.6,15.5,92.0,80.36,65.4
2018,4,26,7,45,0.0,110.0,1.6,16.2,110.0,95.15,77.83
2018,4,26,8,0,0.0,128.0,1.6,16.9,128.0,109.76,89.87
2018,4,26,8,15,1.0,145.0,1.55,17.65,145.5,123.43,100.89
2018,4,26,8,30,2.0,162.0,1.5,18.4,163.0,137.7,107.2
2018,4,26,8,45,9.0,197.0,1.5,19.15,203.0,166.64,129.27
2018,4,26,9,0,16.0,232.0,1.5,19.9,243.0,196.51,151.63
2018,4,26,9,15,46.5,281.5,1.55,20.5,316.0,232.39,177.59
2018,4,26,9,30,77.0,331.0,1.6,21.1,389.0,281.72,213.83
2018,4,26,9,45,297.0,302.5,1.65,21.7,541.0,327.96,243.84
2018,4,26,10,0,517.0,274.0,1.7,22.3,693.0,408.35,301.95
2018,4,26,10,15,705.0,198.0,1.85,22.75,790.5,465.18,345.31
2018,4,26,10,30,893.0,122.0,2.0,23.2,888.0,545.87,406.98
2018,4,26,10,45,898.5,123.0,2.15,23.65,909.0,595.88,445.96
2018,4,26,11,0,904.0,124.0,2.3,24.1,930.0,644.89,483.35
2018,4,26,11,15,907.0,124.5,2.4,24.35,943.0,690.7,517.71
2018,4,26,11,30,910.0,125.0,2.5,24.6,956.0,734.9,550.19
2018,4,26,11,45,911.0,126.0,2.65,24.9,961.5,776.28,580.16
2018,4,26,12,0,912.0,127.0,2.8,25.2,967.0,815.57,606.77
2018,4,26,12,15,912.5,125.5,2.85,25.3,964.0,849.99,629.85
2018,4,26,12,30,913.0,124.0,2.9,25.4,961.0,881.84,651.17
2018,4,26,12,45,911.5,123.5,3.0,25.5,950.5,910.18,670.5
2018,4,26,13,0,910.0,123.0,3.1,25.6,940.0,935.58,687.94
2018,4,26,13,15,906.5,121.5,3.15,25.55,921.5,955.13,701.66
2018,4,26,13,30,903.0,120.0,3.2,25.5,903.0,971.39,713.39
2018,4,26,13,45,897.0,119.0,3.25,25.45,877.0,982.47,721.85
2018,4,26,14,0,891.0,118.0,3.3,25.4,851.0,990.13,728.27
2018,4,26,14,15,883.0,115.5,3.4,25.15,818.0,990.85,731.24
2018,4,26,14,30,875.0,113.0,3.5,24.9,785.0,988.11,732.11
2018,4,26,14,45,864.5,110.5,3.6,24.65,746.0,979.53,729.24
2018,4,26,15,0,854.0,108.0,3.7,24.4,707.0,967.66,724.3
2018,4,26,15,15,839.0,105.0,3.7,24.4,662.5,957.89,719.55
2018,4,26,15,30,824.0,102.0,3.7,24.4,618.0,934.87,705.86
2018,4,26,15,45,804.0,99.0,3.8,23.45,569.5,904.25,690.15
2018,4,26,16,0,784.0,96.0,3.9,22.5,521.0,871.12,672.36
2018,4,26,16,15,754.0,92.5,3.9,21.75,468.5,826.0,644.54
2018,4,26,16,30,724.0,89.0,3.9,21.0,416.0,784.64,618.82
2018,4,26,16,45,682.5,83.5,3.95,20.3,361.0,724.84,578.67
2018,4,26,17,0,641.0,78.0,4.0,19.6,306.0,664.99,537.06
2018,4,26,17,15,593.5,72.0,3.85,18.7,256.0,600.07,489.53
2018,4,26,17,30,546.0,66.0,3.7,17.8,206.0,536.3,440.65
2018,4,26,17,45,464.0,57.5,3.6,16.9,157.0,445.89,367.7
2018,4,26,18,0,382.0,49.0,3.5,16.0,108.0,360.02,294.1
2018,4,26,18,15,264.0,36.0,3.35,15.35,69.5,253.18,196.51
2018,4,26,18,30,146.0,23.0,3.2,14.7,31.0,141.63,2.6
2018,4,26,18,45,73.0,11.5,3.05,14.0,15.5,51.0,0.0
2018,4,26,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,27,5,15,37.0,8.5,1.8,10.0,10.0,0.0,0.0
2018,4,27,5,30,74.0,17.0,1.9,10.3,20.0,15.46,0.0
2018,4,27,5,45,185.5,32.5,2.0,10.65,54.0,25.51,13.78
2018,4,27,6,0,297.0,48.0,2.1,11.0,88.0,37.16,26.92
2018,4,27,6,15,372.0,60.0,2.15,11.55,132.5,45.68,35.17
2018,4,27,6,30,447.0,72.0,2.2,12.1,177.0,53.93,42.87
2018,4,27,6,45,517.5,80.0,2.3,12.7,231.0,59.94,48.3
2018,4,27,7,0,588.0,88.0,2.4,13.3,285.0,63.99,51.78
2018,4,27,7,15,638.5,93.0,2.5,14.0,340.5,65.43,52.8
2018,4,27,7,30,689.0,98.0,2.6,14.7,396.0,66.87,53.76
2018,4,27,7,45,739.5,98.5,2.65,15.45,454.5,65.12,51.87
2018,4,27,8,0,790.0,99.0,2.7,16.2,513.0,70.41,56.14
2018,4,27,8,15,812.5,102.0,2.8,16.8,563.5,70.49,55.87
2018,4,27,8,30,835.0,105.0,2.9,17.4,614.0,119.79,66.89
2018,4,27,8,45,852.5,107.5,2.95,17.95,661.0,172.7,99.11
2018,4,27,9,0,870.0,110.0,3.0,18.5,708.0,227.68,141.5
2018,4,27,9,15,882.5,112.0,3.05,18.95,749.0,290.66,194.45
2018,4,27,9,30,895.0,114.0,3.1,19.4,790.0,346.35,243.01
2018,4,27,9,45,904.5,115.5,3.2,19.85,825.0,401.38,291.14
2018,4,27,10,0,914.0,117.0,3.3,20.3,860.0,456.6,338.57
2018,4,27,10,15,920.5,118.0,3.35,20.6,888.0,510.06,383.65
2018,4,27,10,30,927.0,119.0,3.4,20.9,916.0,562.95,427.02
2018,4,27,10,45,930.5,120.5,3.45,21.15,936.5,613.82,467.73
2018,4,27,11,0,934.0,122.0,3.5,21.4,957.0,663.45,506.4
2018,4,27,11,15,935.0,123.0,3.55,21.6,969.0,709.64,541.71
2018,4,27,11,30,936.0,124.0,3.6,21.8,981.0,753.99,574.88
2018,4,27,11,45,936.5,124.5,3.65,21.95,985.5,795.56,605.19
2018,4,27,12,0,937.0,125.0,3.7,22.1,990.0,834.91,632.16
2018,4,27,12,15,934.5,126.0,3.7,22.15,986.5,869.91,656.0
2018,4,27,12,30,932.0,127.0,3.7,22.2,983.0,902.2,677.91
2018,4,27,12,45,926.5,128.0,3.75,22.25,970.5,929.04,696.37
2018,4,27,13,0,921.0,129.0,3.8,22.3,958.0,952.73,712.78
2018,4,27,13,15,916.0,128.5,3.85,22.25,938.5,972.21,726.73
2018,4,27,13,30,911.0,128.0,3.9,22.2,919.0,988.36,738.59
2018,4,27,13,45,904.0,126.5,3.95,22.15,892.0,998.23,746.38
2018,4,27,14,0,897.0,125.0,4.0,22.1,865.0,1004.61,752.04
2018,4,27,14,15,888.0,123.0,4.05,21.95,831.5,1005.05,754.17
2018,4,27,14,30,879.0,121.0,4.1,21.8,798.0,1002.01,754.17
2018,4,27,14,45,867.5,118.5,4.15,21.6,758.0,1003.12,757.31
2018,4,27,15,0,856.0,116.0,4.2,21.4,718.0,990.43,751.17
2018,4,27,15,15,840.0,113.0,4.2,21.4,673.0,969.51,738.71
2018,4,27,15,30,824.0,110.0,4.2,21.4,628.0,945.54,724.23
2018,4,27,15,45,803.0,106.5,4.2,20.8,578.5,913.36,705.62
2018,4,27,16,0,782.0,103.0,4.2,20.2,529.0,878.67,685.03
2018,4,27,16,15,753.5,99.0,4.2,19.7,476.5,839.81,660.82
2018,4,27,16,30,725.0,95.0,4.2,19.2,424.0,794.3,631.23
2018,4,27,16,45,685.0,90.0,4.2,18.75,370.0,736.34,591.45
2018,4,27,17,0,645.0,85.0,4.2,18.3,316.0,678.16,550.23
2018,4,27,17,15,589.0,78.0,3.95,17.65,262.5,604.77,495.32
2018,4,27,17,30,533.0,71.0,3.7,17.0,209.0,533.02,439.46
2018,4,27,17,45,448.5,62.0,3.5,16.35,159.5,440.2,363.7
2018,4,27,18,0,364.0,53.0,3.3,15.7,110.0,352.28,288.14
2018,4,27,18,15,245.0,39.0,3.1,15.1,71.0,245.83,191.84
2018,4,27,18,30,126.0,25.0,2.9,14.5,32.0,133.95,20.86
2018,4,27,18,45,63.0,12.5,2.7,13.9,16.0,46.43,0.0
2018,4,27,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,5,15,41.5,9.5,2.3,11.3,11.0,0.0,0.0
2018,4,28,5,30,83.0,19.0,2.4,11.5,22.0,17.28,0.0
2018,4,28,5,45,198.5,34.0,2.55,11.7,57.0,26.67,15.2
2018,4,28,6,0,314.0,49.0,2.7,11.9,92.0,37.92,27.55
2018,4,28,6,15,404.5,59.5,2.85,12.35,140.0,47.27,36.49
2018,4,28,6,30,495.0,70.0,3.0,12.8,188.0,54.0,42.82
2018,4,28,6,45,558.0,77.0,3.15,13.25,241.0,57.43,45.95
2018,4,28,7,0,621.0,84.0,3.3,13.7,294.0,60.78,48.84
2018,4,28,7,15,665.0,89.0,3.35,14.2,348.5,62.38,50.05
2018,4,28,7,30,709.0,94.0,3.4,14.7,403.0,63.93,51.16
2018,4,28,7,45,741.5,97.0,3.45,15.2,455.5,63.94,50.88
2018,4,28,8,0,774.0,100.0,3.5,15.7,508.0,70.84,56.62
2018,4,28,8,15,796.0,103.5,3.5,16.15,558.0,72.44,57.7
2018,4,28,8,30,818.0,107.0,3.5,16.6,608.0,122.9,69.29
2018,4,28,8,45,834.5,110.0,3.5,17.05,654.0,175.09,102.0
2018,4,28,9,0,851.0,113.0,3.5,17.5,700.0,229.24,144.37
2018,4,28,9,15,865.0,115.0,3.45,17.9,741.5,283.82,191.03
2018,4,28,9,30,879.0,117.0,3.4,18.3,783.0,346.52,245.24
2018,4,28,9,45,771.0,163.0,3.4,18.65,766.5,387.91,285.37
2018,4,28,10,0,663.0,209.0,3.4,19.0,750.0,419.12,315.39
2018,4,28,10,15,687.5,211.0,3.45,19.3,788.5,471.21,358.22
2018,4,28,10,30,712.0,213.0,3.5,19.6,827.0,525.17,401.51
2018,4,28,10,45,763.5,192.5,3.55,19.9,865.0,579.93,444.76
2018,4,28,11,0,815.0,172.0,3.6,20.2,903.0,634.62,487.32
2018,4,28,11,15,653.5,234.5,3.65,20.35,825.5,623.23,479.0
2018,4,28,11,30,492.0,297.0,3.7,20.5,748.0,600.7,461.47
2018,4,28,11,45,620.0,257.0,3.75,20.65,828.5,686.05,526.4
2018,4,28,12,0,748.0,217.0,3.8,20.8,909.0,780.12,595.93
2018,4,28,12,15,811.5,186.5,3.9,20.85,935.0,833.14,634.98
2018,4,28,12,30,875.0,156.0,4.0,20.9,961.0,882.07,669.19
2018,4,28,12,45,897.0,143.0,4.05,20.95,960.0,918.95,694.69
2018,4,28,13,0,919.0,130.0,4.1,21.0,959.0,953.52,718.65
2018,4,28,13,15,916.5,127.5,4.2,20.95,940.0,973.25,733.09
2018,4,28,13,30,914.0,125.0,4.3,20.9,921.0,989.68,745.51
2018,4,28,13,45,910.0,122.5,4.4,20.85,895.0,1001.29,754.83
2018,4,28,14,0,906.0,120.0,4.5,20.8,869.0,1009.44,762.21
2018,4,28,14,15,899.0,117.0,4.55,20.6,835.5,1010.66,765.19
2018,4,28,14,30,892.0,114.0,4.6,20.4,802.0,1008.37,765.98
2018,4,28,14,45,883.0,111.0,4.7,20.2,763.5,1000.64,763.67
2018,4,28,15,0,874.0,108.0,4.8,20.0,725.0,989.55,759.14
2018,4,28,15,15,859.0,105.0,4.8,20.0,679.5,979.61,754.13
2018,4,28,15,30,844.0,102.0,4.8,20.0,634.0,956.31,739.85
2018,4,28,15,45,825.0,98.5,4.75,19.35,585.0,925.69,721.92
2018,4,28,16,0,806.0,95.0,4.7,18.7,536.0,892.47,701.98
2018,4,28,16,15,781.0,91.0,4.65,18.25,484.0,850.8,675.05
2018,4,28,16,30,756.0,87.0,4.6,17.8,432.0,807.28,646.29
2018,4,28,16,45,721.5,81.5,4.55,17.35,378.0,757.53,612.15
2018,4,28,17,0,687.0,76.0,4.5,16.9,324.0,702.28,572.78
2018,4,28,17,15,635.0,70.5,4.3,16.35,270.5,632.85,520.48
2018,4,28,17,30,583.0,65.0,4.1,15.8,217.0,564.82,467.33
2018,4,28,17,45,460.5,58.0,3.9,15.2,161.0,445.16,370.17
2018,4,28,18,0,338.0,51.0,3.7,14.6,105.0,331.34,273.01
2018,4,28,18,15,256.5,37.5,3.5,14.15,70.0,250.4,197.64
2018,4,28,18,30,175.0,24.0,3.3,13.7,35.0,162.69,45.13
2018,4,28,18,45,87.5,12.0,3.1,13.25,17.5,59.71,0.0
2018,4,28,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,5,15,0.5,3.5,2.45,10.9,3.5,3.18,0.0
2018,4,29,5,30,1.0,7.0,2.7,11.2,7.0,6.37,0.0
2018,4,29,5,45,0.5,17.0,2.9,11.45,17.0,14.96,6.34
2018,4,29,6,0,0.0,27.0,3.1,11.7,27.0,23.79,15.26
2018,4,29,6,15,0.0,42.0,3.25,12.1,42.0,37.07,27.49
2018,4,29,6,30,0.0,57.0,3.4,12.5,57.0,49.91,39.23
2018,4,29,6,45,0.0,73.5,3.5,12.9,73.5,63.74,51.66
2018,4,29,7,0,0.0,90.0,3.6,13.3,90.0,77.43,63.74
2018,4,29,7,15,0.0,93.0,3.65,13.65,93.0,80.62,66.32
2018,4,29,7,30,0.0,96.0,3.7,14.0,96.0,83.65,68.69
2018,4,29,7,45,3.0,107.0,3.75,14.4,108.5,92.94,76.48
2018,4,29,8,0,6.0,118.0,3.8,14.8,121.0,102.17,84.1
2018,4,29,8,15,4.5,117.0,3.8,15.1,119.5,101.84,83.43
2018,4,29,8,30,3.0,116.0,3.8,15.4,118.0,101.66,79.07
2018,4,29,8,45,30.5,180.0,3.85,15.75,201.0,149.56,116.66
2018,4,29,9,0,58.0,244.0,3.9,16.1,284.0,203.66,158.55
2018,4,29,9,15,50.5,276.5,3.95,16.25,313.0,230.95,180.34
2018,4,29,9,30,43.0,309.0,4.0,16.4,342.0,258.0,201.78
2018,4,29,9,45,88.5,344.0,4.05,16.6,415.5,305.1,237.53
2018,4,29,10,0,134.0,379.0,4.1,16.8,489.0,349.8,271.63
2018,4,29,10,15,92.5,364.5,4.2,17.0,441.5,340.26,264.89
2018,4,29,10,30,51.0,350.0,4.3,17.2,394.0,317.16,247.2
2018,4,29,10,45,90.0,396.0,4.35,17.35,476.0,381.41,296.8
2018,4,29,11,0,129.0,442.0,4.4,17.5,558.0,446.78,346.62
2018,4,29,11,15,120.0,438.5,4.45,17.55,547.5,451.22,349.95
2018,4,29,11,30,111.0,435.0,4.5,17.6,537.0,454.41,352.46
2018,4,29,11,45,144.0,441.0,4.6,17.7,574.0,495.19,384.06
2018,4,29,12,0,177.0,447.0,4.7,17.8,611.0,538.48,417.33
2018,4,29,12,15,275.5,400.5,4.7,17.85,655.0,593.94,461.42
2018,4,29,12,30,374.0,354.0,4.7,17.9,699.0,656.95,510.78
2018,4,29,12,45,320.0,386.5,4.7,17.9,679.0,652.41,506.08
2018,4,29,13,0,266.0,419.0,4.7,17.9,659.0,651.44,504.06
2018,4,29,13,15,420.5,338.0,4.65,18.0,709.0,738.46,572.53
2018,4,29,13,30,575.0,257.0,4.6,18.1,759.0,821.78,637.0
2018,4,29,13,45,547.0,266.5,4.6,18.2,732.5,816.26,632.5
2018,4,29,14,0,519.0,276.0,4.6,18.3,706.0,811.76,629.21
2018,4,29,14,15,472.5,261.5,4.55,18.25,641.5,761.42,593.33
2018,4,29,14,30,426.0,247.0,4.5,18.2,577.0,707.92,555.0
2018,4,29,14,45,329.0,273.5,4.45,18.15,520.5,629.12,495.53
2018,4,29,15,0,232.0,300.0,4.4,18.1,464.0,568.4,448.23
2018,4,29,15,15,193.0,282.0,4.4,18.1,412.5,495.39,393.64
2018,4,29,15,30,154.0,264.0,4.4,18.1,361.0,440.05,351.39
2018,4,29,15,45,269.5,232.0,4.4,17.7,386.0,533.46,428.93
2018,4,29,16,0,385.0,200.0,4.4,17.3,411.0,621.79,501.1
2018,4,29,16,15,362.5,184.0,4.35,17.0,367.5,559.38,454.97
2018,4,29,16,30,340.0,168.0,4.3,16.7,324.0,515.33,422.49
2018,4,29,16,45,343.5,145.5,4.3,16.35,286.5,485.02,401.04
2018,4,29,17,0,347.0,123.0,4.3,16.0,249.0,470.89,391.36
2018,4,29,17,15,393.5,99.0,4.15,15.6,220.0,469.14,391.82
2018,4,29,17,30,440.0,75.0,4.0,15.2,191.0,461.8,386.65
2018,4,29,17,45,406.5,64.0,3.8,14.75,152.5,409.19,341.64
2018,4,29,18,0,373.0,53.0,3.6,14.3,114.0,359.47,296.65
2018,4,29,18,15,260.5,39.5,3.45,13.9,74.5,256.16,203.23
2018,4,29,18,30,148.0,26.0,3.3,13.5,35.0,150.85,55.2
2018,4,29,18,45,74.0,13.0,3.15,13.1,17.5,53.19,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,2.4,10.6,2.0,1.82,0.0
2018,4,30,5,30,0.0,4.0,2.4,10.8,4.0,3.5,0.0
2018,4,30,5,45,8.0,9.5,2.4,11.05,10.5,8.52,1.31
2018,4,30,6,0,16.0,15.0,2.4,11.3,17.0,13.39,6.18
2018,4,30,6,15,33.0,19.0,2.35,11.65,26.0,16.88,9.51
2018,4,30,6,30,50.0,23.0,2.3,12.0,35.0,18.63,11.2
2018,4,30,6,45,25.0,27.5,2.3,12.4,33.5,23.89,15.98
2018,4,30,7,0,0.0,32.0,2.3,12.8,32.0,28.19,19.81
2018,4,30,7,15,0.0,38.5,2.2,13.3,38.5,33.94,24.87
2018,4,30,7,30,0.0,45.0,2.1,13.8,45.0,39.71,29.86
2018,4,30,7,45,1.0,84.5,2.05,14.25,85.0,74.82,60.64
2018,4,30,8,0,2.0,124.0,2.0,14.7,125.0,106.85,88.12
2018,4,30,8,15,2.5,140.0,1.95,15.1,141.5,119.89,98.83
2018,4,30,8,30,3.0,156.0,1.9,15.5,158.0,133.49,104.95
2018,4,30,8,45,17.0,210.5,1.9,15.9,222.5,178.35,140.0
2018,4,30,9,0,31.0,265.0,1.9,16.3,287.0,213.21,166.4
2018,4,30,9,15,46.5,299.5,2.0,16.7,334.0,245.99,191.07
2018,4,30,9,30,62.0,334.0,2.1,17.1,381.0,281.17,217.59
2018,4,30,9,45,105.0,357.0,2.15,17.55,441.0,320.45,246.58
2018,4,30,10,0,148.0,380.0,2.2,18.0,501.0,356.72,273.56
2018,4,30,10,15,357.5,333.5,2.4,18.4,639.5,424.59,324.34
2018,4,30,10,30,567.0,287.0,2.6,18.8,778.0,514.88,393.02
2018,4,30,10,45,585.0,286.5,2.75,19.2,803.5,556.29,425.23
2018,4,30,11,0,603.0,286.0,2.9,19.6,829.0,601.05,459.52
2018,4,30,11,15,515.0,331.0,3.15,19.7,799.5,617.08,471.77
2018,4,30,11,30,427.0,376.0,3.4,19.8,770.0,623.05,476.1
2018,4,30,11,45,437.5,368.0,3.65,19.9,773.5,650.42,497.49
2018,4,30,12,0,448.0,360.0,3.9,20.0,777.0,677.27,518.26
2018,4,30,12,15,597.0,289.5,4.05,19.85,843.0,758.69,581.46
2018,4,30,12,30,746.0,219.0,4.2,19.7,909.0,847.18,648.79
2018,4,30,12,45,797.5,194.0,4.4,19.6,923.5,891.55,681.15
2018,4,30,13,0,849.0,169.0,4.6,19.5,938.0,940.12,716.84
2018,4,30,13,15,848.0,165.5,4.7,19.3,920.5,960.0,732.18
2018,4,30,13,30,847.0,162.0,4.8,19.1,903.0,976.71,745.68
2018,4,30,13,45,793.0,180.5,4.85,18.95,858.0,961.81,736.84
2018,4,30,14,0,739.0,199.0,4.9,18.8,813.0,950.71,730.94
2018,4,30,14,15,746.0,187.5,4.95,18.5,786.5,956.78,737.61
2018,4,30,14,30,753.0,176.0,5.0,18.2,760.0,959.54,742.02
2018,4,30,14,45,750.5,167.5,5.05,17.95,725.0,952.98,739.89
2018,4,30,15,0,748.0,159.0,5.1,17.7,690.0,943.19,735.64
2018,4,30,15,15,737.5,151.5,5.1,17.7,647.5,923.57,723.42
2018,4,30,15,30,727.0,144.0,5.1,17.7,605.0,901.02,709.19
2018,4,30,15,45,722.5,133.5,5.0,16.95,561.5,877.83,695.91
2018,4,30,16,0,718.0,123.0,4.9,16.2,518.0,851.76,680.41
2018,4,30,16,15,692.0,117.5,4.8,15.75,468.5,809.36,651.82
2018,4,30,16,30,666.0,112.0,4.7,15.3,419.0,765.39,621.65
2018,4,30,16,45,629.0,105.5,4.65,14.85,367.0,709.37,581.84
2018,4,30,17,0,592.0,99.0,4.6,14.4,315.0,652.97,540.59
2018,4,30,17,15,534.0,91.0,4.45,13.9,262.5,577.82,482.72
2018,4,30,17,30,476.0,83.0,4.3,13.4,210.0,501.14,421.36
2018,4,30,17,45,390.5,71.0,4.15,12.95,159.5,407.87,342.88
2018,4,30,18,0,305.0,59.0,4.0,12.5,109.0,320.8,266.83
2018,4,30,18,15,193.5,42.5,3.9,12.2,70.0,217.39,173.77
2018,4,30,18,30,82.0,26.0,3.8,11.9,31.0,101.11,43.05
2018,4,30,18,45,42.0,13.5,3.7,11.6,16.0,35.81,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.3,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,11.1,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,1,5,15,35.0,11.0,2.65,10.05,12.5,10.01,0.0
2018,5,1,5,30,70.0,22.0,2.7,10.3,25.0,17.75,0.0
2018,5,1,5,45,162.5,39.5,2.75,10.5,60.0,30.82,19.89
2018,5,1,6,0,255.0,57.0,2.8,10.7,95.0,43.8,33.07
2018,5,1,6,15,297.0,70.5,2.8,11.0,131.5,53.1,42.01
2018,5,1,6,30,339.0,84.0,2.8,11.3,168.0,62.01,50.31
2018,5,1,6,45,214.5,91.5,2.75,11.6,149.0,69.44,57.03
2018,5,1,7,0,90.0,99.0,2.7,11.9,130.0,78.46,64.98
2018,5,1,7,15,45.0,73.0,2.55,12.25,88.5,59.59,47.91
2018,5,1,7,30,0.0,47.0,2.4,12.6,47.0,41.48,31.57
2018,5,1,7,45,20.0,102.0,2.3,12.95,112.5,85.7,70.52
2018,5,1,8,0,40.0,157.0,2.2,13.3,178.0,125.33,104.61
2018,5,1,8,15,37.5,165.5,2.1,13.85,187.0,132.36,104.74
2018,5,1,8,30,35.0,174.0,2.0,14.4,196.0,142.34,111.42
2018,5,1,8,45,116.0,245.0,1.85,14.9,324.5,196.17,150.38
2018,5,1,9,0,197.0,316.0,1.7,15.4,453.0,267.43,202.48
2018,5,1,9,15,213.5,332.5,1.7,16.1,489.0,298.96,226.26
2018,5,1,9,30,230.0,349.0,1.7,16.8,525.0,332.5,251.98
2018,5,1,9,45,312.0,347.0,1.75,17.45,597.0,369.25,279.06
2018,5,1,10,0,394.0,345.0,1.8,18.1,669.0,424.1,320.38
2018,5,1,10,15,579.5,268.0,1.9,18.5,762.5,470.65,356.17
2018,5,1,10,30,765.0,191.0,2.0,18.9,856.0,543.54,412.48
2018,5,1,10,45,806.5,174.5,2.1,19.3,890.0,595.03,452.58
2018,5,1,11,0,848.0,158.0,2.2,19.7,924.0,648.78,493.67
2018,5,1,11,15,867.0,150.5,2.3,19.85,942.5,695.48,529.27
2018,5,1,11,30,886.0,143.0,2.4,20.0,961.0,742.71,564.6
2018,5,1,11,45,887.0,143.5,2.5,20.2,966.0,782.63,593.85
2018,5,1,12,0,888.0,144.0,2.6,20.4,971.0,820.53,619.91
2018,5,1,12,15,885.5,144.5,2.75,20.5,967.0,853.43,642.99
2018,5,1,12,30,883.0,145.0,2.9,20.6,963.0,883.76,664.35
2018,5,1,12,45,877.5,146.0,3.0,20.7,951.0,909.23,682.1
2018,5,1,13,0,872.0,147.0,3.1,20.8,939.0,931.73,697.94
2018,5,1,13,15,859.5,150.0,3.15,20.8,917.0,956.45,715.29
2018,5,1,13,30,847.0,153.0,3.2,20.8,895.0,968.86,724.44
2018,5,1,13,45,840.5,151.0,3.3,20.8,869.0,978.4,732.29
2018,5,1,14,0,834.0,149.0,3.4,20.8,843.0,984.57,738.04
2018,5,1,14,15,834.5,142.0,3.4,20.7,813.5,988.85,742.25
2018,5,1,14,30,835.0,135.0,3.4,20.6,784.0,989.68,744.33
2018,5,1,14,45,822.5,132.5,3.45,20.5,745.0,979.32,739.4
2018,5,1,15,0,810.0,130.0,3.5,20.4,706.0,965.71,732.44
2018,5,1,15,15,793.5,126.5,3.5,20.4,661.5,943.93,719.37
2018,5,1,15,30,777.0,123.0,3.5,20.4,617.0,919.23,704.36
2018,5,1,15,45,730.5,124.0,3.55,19.9,560.0,874.75,677.03
2018,5,1,16,0,684.0,125.0,3.6,19.4,503.0,823.09,644.15
2018,5,1,16,15,678.0,115.5,3.65,19.05,460.0,794.82,627.24
2018,5,1,16,30,672.0,106.0,3.7,18.7,417.0,764.15,608.06
2018,5,1,16,45,637.0,100.0,3.7,18.35,366.0,710.38,570.94
2018,5,1,17,0,602.0,94.0,3.7,18.0,315.0,656.17,532.49
2018,5,1,17,15,549.5,86.0,3.5,17.4,263.0,585.33,479.59
2018,5,1,17,30,497.0,78.0,3.3,16.8,211.0,515.91,425.78
2018,5,1,17,45,421.0,67.0,3.15,16.2,162.5,424.72,351.48
2018,5,1,18,0,345.0,56.0,3.0,15.6,114.0,344.1,282.46
2018,5,1,18,15,238.5,42.5,2.9,15.05,76.0,246.38,195.68
2018,5,1,18,30,132.0,29.0,2.8,14.5,38.0,148.24,73.58
2018,5,1,18,45,67.5,15.5,2.7,13.9,20.0,51.99,0.0
2018,5,1,19,0,3.0,2.0,2.6,13.3,2.0,0.0,0.0
2018,5,1,19,15,1.5,1.0,2.6,13.05,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,5,15,12.0,4.5,2.05,10.35,5.0,4.09,0.0
2018,5,2,5,30,24.0,9.0,2.0,10.5,10.0,7.61,0.0
2018,5,2,5,45,20.0,11.5,1.95,10.7,13.0,10.35,3.03
2018,5,2,6,0,16.0,14.0,1.9,10.9,16.0,12.54,5.49
2018,5,2,6,15,8.0,20.0,1.8,11.25,21.0,17.97,10.55
2018,5,2,6,30,0.0,26.0,1.7,11.6,26.0,22.88,15.09
2018,5,2,6,45,0.0,43.0,1.6,11.9,43.0,37.92,28.71
2018,5,2,7,0,0.0,60.0,1.5,12.2,60.0,53.0,42.18
2018,5,2,7,15,0.5,86.5,1.35,12.9,86.5,75.63,62.05
2018,5,2,7,30,1.0,113.0,1.2,13.6,113.0,97.06,80.44
2018,5,2,7,45,23.5,159.0,1.05,14.3,171.5,125.74,104.68
2018,5,2,8,0,46.0,205.0,0.9,15.0,230.0,155.87,129.54
2018,5,2,8,15,140.5,233.5,0.85,15.85,319.5,167.4,130.46
2018,5,2,8,30,235.0,262.0,0.8,16.7,409.0,193.72,143.55
2018,5,2,8,45,511.5,199.0,0.7,17.5,548.5,199.03,133.05
2018,5,2,9,0,788.0,136.0,0.6,18.3,688.0,244.42,157.06
2018,5,2,9,15,826.5,128.0,0.6,19.05,736.0,294.07,197.44
2018,5,2,9,30,865.0,120.0,0.6,19.8,784.0,354.35,246.66
2018,5,2,9,45,878.0,120.0,0.55,20.55,819.5,407.68,290.52
2018,5,2,10,0,891.0,120.0,0.5,21.3,855.0,461.54,333.45
2018,5,2,10,15,898.5,120.5,0.65,21.85,882.5,513.56,375.37
2018,5,2,10,30,906.0,121.0,0.8,22.4,910.0,565.13,415.8
2018,5,2,10,45,911.5,121.5,0.9,22.9,931.0,614.93,453.51
2018,5,2,11,0,917.0,122.0,1.0,23.4,952.0,663.69,489.43
2018,5,2,11,15,920.0,122.5,1.25,23.65,964.5,709.59,524.45
2018,5,2,11,30,923.0,123.0,1.5,23.9,977.0,753.85,557.68
2018,5,2,11,45,925.0,122.5,1.7,24.15,982.0,794.73,586.89
2018,5,2,12,0,927.0,122.0,1.9,24.4,987.0,833.53,613.54
2018,5,2,12,15,927.0,121.0,2.05,24.45,983.5,867.99,637.29
2018,5,2,12,30,927.0,120.0,2.2,24.5,980.0,899.86,659.36
2018,5,2,12,45,926.0,118.5,2.4,24.6,969.0,927.63,679.11
2018,5,2,13,0,925.0,117.0,2.6,24.7,958.0,952.42,696.97
2018,5,2,13,15,920.0,116.0,2.7,24.6,938.5,970.91,710.5
2018,5,2,13,30,915.0,115.0,2.8,24.5,919.0,986.05,722.03
2018,5,2,13,45,908.0,114.5,2.95,24.45,892.5,996.41,730.89
2018,5,2,14,0,901.0,114.0,3.1,24.4,866.0,1003.33,737.67
2018,5,2,14,15,892.5,112.5,3.2,24.2,833.0,1004.3,740.73
2018,5,2,14,30,884.0,111.0,3.3,24.0,800.0,1001.85,741.72
2018,5,2,14,45,872.0,109.5,3.35,23.75,761.0,992.58,738.11
2018,5,2,15,0,860.0,108.0,3.4,23.5,722.0,980.07,732.49
2018,5,2,15,15,845.5,105.5,3.4,23.5,677.5,971.19,728.38
2018,5,2,15,30,831.0,103.0,3.4,23.5,633.0,948.96,715.31
2018,5,2,15,45,811.5,99.5,3.4,22.9,584.5,917.89,697.91
2018,5,2,16,0,792.0,96.0,3.4,22.3,536.0,884.3,678.59
2018,5,2,16,15,766.0,92.5,3.4,21.85,484.5,842.46,652.75
2018,5,2,16,30,740.0,89.0,3.4,21.4,433.0,798.88,625.15
2018,5,2,16,45,705.0,84.0,3.35,20.9,380.0,749.69,592.61
2018,5,2,17,0,670.0,79.0,3.3,20.4,327.0,695.03,555.01
2018,5,2,17,15,621.0,73.0,3.15,19.65,274.5,627.65,506.49
2018,5,2,17,30,572.0,67.0,3.0,18.9,222.0,561.53,456.85
2018,5,2,17,45,499.0,58.5,2.8,18.15,172.5,476.31,389.55
2018,5,2,18,0,426.0,50.0,2.6,17.4,123.0,395.16,321.44
2018,5,2,18,15,310.0,39.0,2.4,16.7,82.5,288.02,228.1
2018,5,2,18,30,194.0,28.0,2.2,16.0,42.0,185.23,101.59
2018,5,2,18,45,102.0,15.0,2.0,15.25,22.0,71.03,0.0
2018,5,2,19,0,10.0,2.0,1.8,14.5,2.0,0.0,0.0
2018,5,2,19,15,5.0,1.0,1.65,14.2,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,3,5,15,32.0,6.0,1.75,11.5,8.0,5.46,0.0
2018,5,3,5,30,64.0,12.0,1.8,11.7,16.0,9.35,0.0
2018,5,3,5,45,91.5,18.5,1.9,11.95,29.5,14.18,6.3
2018,5,3,6,0,119.0,25.0,2.0,12.2,43.0,18.83,11.02
2018,5,3,6,15,86.0,29.5,1.9,12.5,45.5,23.98,15.87
2018,5,3,6,30,53.0,34.0,1.8,12.8,48.0,29.41,20.89
2018,5,3,6,45,26.5,51.0,1.75,13.15,58.0,45.06,34.96
2018,5,3,7,0,0.0,68.0,1.7,13.5,68.0,60.11,48.28
2018,5,3,7,15,0.0,78.0,1.6,14.05,78.0,68.82,55.73
2018,5,3,7,30,0.0,88.0,1.5,14.6,88.0,77.37,62.93
2018,5,3,7,45,0.0,106.0,1.45,15.2,106.0,92.26,75.49
2018,5,3,8,0,0.0,124.0,1.4,15.8,124.0,106.94,87.67
2018,5,3,8,15,0.5,144.5,1.4,16.6,145.0,123.52,96.68
2018,5,3,8,30,1.0,165.0,1.4,17.4,166.0,140.49,109.72
2018,5,3,8,45,3.5,181.0,1.45,18.15,183.5,154.46,120.1
2018,5,3,9,0,6.0,197.0,1.5,18.9,201.0,168.81,130.69
2018,5,3,9,15,13.5,235.5,1.55,19.6,245.5,202.36,156.07
2018,5,3,9,30,21.0,274.0,1.6,20.3,290.0,236.95,181.88
2018,5,3,9,45,29.0,303.5,1.7,20.95,327.0,256.31,195.86
2018,5,3,10,0,37.0,333.0,1.8,21.6,364.0,286.51,218.08
2018,5,3,10,15,125.5,362.0,1.85,22.2,471.0,348.62,263.66
