Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,23,4,45,17.0,4.5,1.65,12.05,4.5,0.0,0.0
2018,5,23,5,0,34.0,9.0,1.7,12.1,9.0,8.19,0.0
2018,5,23,5,15,129.5,24.0,1.7,12.35,36.0,18.95,0.0
2018,5,23,5,30,225.0,39.0,1.7,12.6,63.0,30.4,19.95
2018,5,23,5,45,274.5,50.0,1.75,12.85,95.0,38.29,28.08
2018,5,23,6,0,324.0,61.0,1.8,13.1,127.0,45.9,35.33
2018,5,23,6,15,162.5,72.0,1.75,13.55,105.0,55.67,44.25
2018,5,23,6,30,1.0,83.0,1.7,14.0,83.0,71.22,58.08
2018,5,23,6,45,12.5,94.5,1.65,14.4,99.5,81.1,66.65
2018,5,23,7,0,24.0,106.0,1.6,14.8,116.0,87.76,72.21
2018,5,23,7,15,18.5,112.5,1.6,15.55,120.5,93.03,76.35
2018,5,23,7,30,13.0,119.0,1.6,16.3,125.0,102.48,84.02
2018,5,23,7,45,6.5,119.0,1.6,17.0,122.0,103.02,83.94
2018,5,23,8,0,0.0,119.0,1.6,17.7,119.0,103.42,83.77
2018,5,23,8,15,0.0,122.0,1.7,18.4,122.0,106.35,81.91
2018,5,23,8,30,0.0,125.0,1.8,19.1,125.0,109.2,83.74
2018,5,23,8,45,0.5,134.0,1.9,19.75,134.5,117.04,89.57
2018,5,23,9,0,1.0,143.0,2.0,20.4,144.0,124.97,95.42
2018,5,23,9,15,2.5,156.0,2.15,20.95,158.0,136.6,104.18
2018,5,23,9,30,4.0,169.0,2.3,21.5,172.0,148.46,113.07
2018,5,23,9,45,5.0,175.5,2.4,22.05,179.5,154.93,117.71
2018,5,23,10,0,6.0,182.0,2.5,22.6,187.0,161.53,122.46
2018,5,23,10,15,7.5,194.5,2.65,23.05,201.0,173.6,131.5
2018,5,23,10,30,9.0,207.0,2.8,23.5,215.0,185.92,140.69
2018,5,23,10,45,12.0,239.0,2.9,23.9,250.0,215.99,163.44
2018,5,23,11,0,15.0,271.0,3.0,24.3,285.0,246.61,186.35
2018,5,23,11,15,16.5,285.0,3.05,24.55,300.5,261.36,197.21
2018,5,23,11,30,18.0,299.0,3.1,24.8,316.0,276.4,208.29
2018,5,23,11,45,124.0,328.0,3.2,25.1,447.0,387.95,293.67
2018,5,23,12,0,230.0,357.0,3.3,25.4,578.0,509.67,384.1
2018,5,23,12,15,452.0,294.5,3.35,25.55,727.5,658.72,495.09
2018,5,23,12,30,674.0,232.0,3.4,25.7,877.0,815.21,607.58
2018,5,23,12,45,724.0,205.5,3.4,25.8,891.0,860.63,638.17
2018,5,23,13,0,774.0,179.0,3.4,25.9,905.0,899.68,664.19
2018,5,23,13,15,838.0,147.5,3.45,25.95,920.0,940.68,691.88
2018,5,23,13,30,902.0,116.0,3.5,26.0,935.0,990.79,725.45
2018,5,23,13,45,897.5,114.0,3.5,26.0,910.0,1001.27,732.66
2018,5,23,14,0,893.0,112.0,3.5,26.0,885.0,1008.44,738.16
2018,5,23,14,15,886.5,110.5,3.45,25.85,854.0,1010.83,740.77
2018,5,23,14,30,880.0,109.0,3.4,25.7,823.0,1009.93,741.41
2018,5,23,14,45,871.0,106.0,3.4,25.6,785.5,1001.6,737.56
2018,5,23,15,0,862.0,103.0,3.4,25.5,748.0,990.04,731.76
2018,5,23,15,15,849.0,101.0,3.4,25.5,705.5,972.54,721.85
2018,5,23,15,30,836.0,99.0,3.4,25.5,663.0,952.17,710.13
2018,5,23,15,45,820.0,96.0,3.35,25.0,616.5,935.16,701.77
2018,5,23,16,0,804.0,93.0,3.3,24.5,570.0,905.33,684.64
2018,5,23,16,15,783.0,89.0,3.35,24.05,520.5,867.24,662.17
2018,5,23,16,30,762.0,85.0,3.4,23.6,471.0,827.27,637.98
2018,5,23,16,45,733.0,81.5,3.4,23.2,420.0,779.17,607.01
2018,5,23,17,0,704.0,78.0,3.4,22.8,369.0,730.16,574.59
2018,5,23,17,15,663.5,73.0,3.4,22.1,317.5,674.24,536.6
2018,5,23,17,30,623.0,68.0,3.4,21.4,266.0,614.35,494.05
2018,5,23,17,45,565.5,61.5,3.4,20.75,216.5,540.6,438.68
2018,5,23,18,0,508.0,55.0,3.4,20.1,167.0,469.67,382.81
2018,5,23,18,15,420.5,46.5,3.25,19.25,123.0,379.1,307.34
2018,5,23,18,30,333.0,38.0,3.1,18.4,79.0,294.93,233.11
2018,5,23,18,45,209.5,25.5,3.0,17.6,47.5,187.09,112.95
2018,5,23,19,0,86.0,13.0,2.9,16.8,16.0,58.6,0.0
2018,5,23,19,15,43.0,6.5,2.85,16.3,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,4,45,20.5,4.0,1.25,11.65,4.5,0.0,0.0
2018,5,24,5,0,41.0,8.0,1.4,11.8,9.0,7.28,0.0
2018,5,24,5,15,116.0,19.0,1.45,12.2,30.0,14.91,0.0
2018,5,24,5,30,191.0,30.0,1.5,12.6,51.0,23.25,14.01
2018,5,24,5,45,139.5,31.5,1.6,12.95,51.0,23.77,15.34
2018,5,24,6,0,88.0,33.0,1.7,13.3,51.0,26.69,18.23
2018,5,24,6,15,44.0,40.0,1.7,13.85,49.0,34.19,25.06
2018,5,24,6,30,0.0,47.0,1.7,14.4,47.0,41.46,31.55
2018,5,24,6,45,0.0,66.5,1.75,14.9,66.5,58.78,46.83
2018,5,24,7,0,0.0,86.0,1.8,15.4,86.0,75.21,61.07
2018,5,24,7,15,0.0,96.5,1.85,16.05,96.5,84.14,68.48
2018,5,24,7,30,0.0,107.0,1.9,16.7,107.0,93.0,75.73
2018,5,24,7,45,0.5,116.5,1.95,17.35,117.0,101.01,82.14
2018,5,24,8,0,1.0,126.0,2.0,18.0,127.0,109.01,88.46
2018,5,24,8,15,5.0,160.5,2.05,18.65,164.0,137.13,106.55
2018,5,24,8,30,9.0,195.0,2.1,19.3,201.0,165.6,128.42
2018,5,24,8,45,11.0,213.0,2.2,19.9,221.0,181.7,140.37
2018,5,24,9,0,13.0,231.0,2.3,20.5,241.0,198.16,152.58
2018,5,24,9,15,10.0,210.0,2.35,21.0,218.0,182.75,140.1
2018,5,24,9,30,7.0,189.0,2.4,21.5,195.0,166.02,126.71
2018,5,24,9,45,7.0,191.0,2.5,22.05,197.0,168.65,128.38
2018,5,24,10,0,7.0,193.0,2.6,22.6,199.0,171.23,129.99
2018,5,24,10,15,18.5,249.5,2.65,23.0,266.0,219.91,167.15
2018,5,24,10,30,30.0,306.0,2.7,23.4,333.0,274.56,208.24
2018,5,24,10,45,37.0,327.5,2.75,23.8,361.5,300.31,227.14
2018,5,24,11,0,44.0,349.0,2.8,24.2,390.0,327.23,246.88
2018,5,24,11,15,26.0,273.0,2.85,24.4,297.5,256.05,193.24
2018,5,24,11,30,8.0,197.0,2.9,24.6,205.0,180.23,135.34
2018,5,24,11,45,16.5,268.5,2.9,24.75,284.5,250.44,188.93
2018,5,24,12,0,25.0,340.0,2.9,24.9,364.0,324.8,244.32
2018,5,24,12,15,39.0,382.5,2.95,24.85,420.0,379.08,284.54
2018,5,24,12,30,53.0,425.0,3.0,24.8,476.0,435.61,326.05
2018,5,24,12,45,60.0,424.0,3.05,24.75,481.0,447.12,334.72
2018,5,24,13,0,67.0,423.0,3.1,24.7,486.0,458.75,343.73
2018,5,24,13,15,93.0,431.5,3.2,24.35,517.0,497.7,373.61
2018,5,24,13,30,119.0,440.0,3.3,24.0,548.0,551.03,413.54
2018,5,24,13,45,121.5,430.0,3.4,23.7,537.5,551.54,415.0
2018,5,24,14,0,124.0,420.0,3.5,23.4,527.0,551.32,416.27
2018,5,24,14,15,116.0,399.0,3.6,23.15,496.5,528.22,400.73
2018,5,24,14,30,108.0,378.0,3.7,22.9,466.0,486.6,371.71
2018,5,24,14,45,290.0,305.0,3.8,22.65,526.0,629.7,484.08
2018,5,24,15,0,472.0,232.0,3.9,22.4,586.0,753.93,579.84
2018,5,24,15,15,578.5,194.5,3.9,22.4,603.0,827.12,634.82
2018,5,24,15,30,685.0,157.0,3.9,22.4,620.0,888.2,678.75
2018,5,24,15,45,519.0,192.0,3.9,21.7,528.5,752.21,584.55
2018,5,24,16,0,353.0,227.0,3.9,21.0,437.0,609.71,480.13
2018,5,24,16,15,361.5,204.5,3.8,20.55,403.5,587.84,467.18
2018,5,24,16,30,370.0,182.0,3.7,20.1,370.0,563.84,451.8
2018,5,24,16,45,310.0,171.0,3.6,19.65,317.0,491.29,397.01
2018,5,24,17,0,250.0,160.0,3.5,19.2,264.0,421.18,342.91
2018,5,24,17,15,270.0,135.5,3.45,18.65,234.0,402.46,330.62
2018,5,24,17,30,290.0,111.0,3.4,18.1,204.0,380.87,315.16
2018,5,24,17,45,239.5,95.0,3.3,17.6,162.5,314.85,261.1
2018,5,24,18,0,189.0,79.0,3.2,17.1,121.0,252.06,208.22
2018,5,24,18,15,143.5,61.5,3.1,16.7,88.5,193.86,157.81
2018,5,24,18,30,98.0,44.0,3.0,16.3,56.0,138.81,108.74
2018,5,24,18,45,55.5,28.0,2.9,15.85,34.0,77.35,45.92
2018,5,24,19,0,13.0,12.0,2.8,15.4,12.0,18.0,0.0
2018,5,24,19,15,6.5,6.0,2.7,15.15,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,25,4,45,14.0,3.5,1.05,12.0,3.5,0.0,0.0
2018,5,25,5,0,28.0,7.0,1.1,12.1,7.0,6.37,0.0
2018,5,25,5,15,44.0,9.0,1.25,12.45,12.5,6.96,0.0
2018,5,25,5,30,60.0,11.0,1.4,12.8,18.0,8.38,1.46
2018,5,25,5,45,30.0,11.5,1.55,13.15,15.0,9.61,2.84
2018,5,25,6,0,0.0,12.0,1.7,13.5,12.0,10.54,3.78
2018,5,25,6,15,2.0,35.5,1.7,13.95,36.0,31.29,22.46
2018,5,25,6,30,4.0,59.0,1.7,14.4,60.0,52.14,41.08
2018,5,25,6,45,26.5,89.5,1.75,14.85,100.0,75.14,61.3
2018,5,25,7,0,49.0,120.0,1.8,15.3,140.0,97.77,80.83
2018,5,25,7,15,26.5,109.5,1.8,15.8,120.5,90.96,74.46
2018,5,25,7,30,4.0,99.0,1.8,16.3,101.0,86.67,70.34
2018,5,25,7,45,6.5,126.0,1.8,16.8,129.5,108.51,88.75
2018,5,25,8,0,9.0,153.0,1.8,17.3,158.0,130.04,101.74
2018,5,25,8,15,9.5,170.5,1.85,17.7,176.5,145.15,113.16
2018,5,25,8,30,10.0,188.0,1.9,18.1,195.0,160.43,124.76
2018,5,25,8,45,20.5,223.0,1.95,18.5,238.0,191.09,148.07
2018,5,25,9,0,31.0,258.0,2.0,18.9,281.0,212.96,164.27
2018,5,25,9,15,27.0,269.5,2.1,19.25,290.0,224.6,173.1
2018,5,25,9,30,23.0,281.0,2.2,19.6,299.0,245.21,188.83
2018,5,25,9,45,17.0,255.0,2.3,19.95,268.5,224.97,172.92
2018,5,25,10,0,11.0,229.0,2.4,20.3,238.0,203.0,155.7
2018,5,25,10,15,11.5,235.0,2.55,20.5,245.0,209.63,160.7
2018,5,25,10,30,12.0,241.0,2.7,20.7,252.0,216.33,165.7
2018,5,25,10,45,12.5,245.5,2.85,20.85,257.0,221.84,169.81
2018,5,25,11,0,13.0,250.0,3.0,21.0,262.0,227.41,173.98
2018,5,25,11,15,13.5,260.5,3.1,21.05,273.0,238.23,182.24
2018,5,25,11,30,14.0,271.0,3.2,21.1,284.0,249.21,190.6
2018,5,25,11,45,18.5,298.0,3.35,21.15,315.5,277.86,212.57
2018,5,25,12,0,23.0,325.0,3.5,21.2,347.0,309.86,236.92
2018,5,25,12,15,18.0,285.0,3.6,21.1,302.0,269.48,206.28
2018,5,25,12,30,13.0,245.0,3.7,21.0,257.0,230.67,176.7
2018,5,25,12,45,13.0,247.5,3.8,20.85,259.5,234.0,179.57
2018,5,25,13,0,13.0,250.0,3.9,20.7,262.0,237.31,182.37
2018,5,25,13,15,15.0,264.5,3.9,20.5,278.0,253.58,195.26
2018,5,25,13,30,17.0,279.0,3.9,20.3,294.0,270.16,208.39
2018,5,25,13,45,19.5,289.5,3.9,20.05,306.5,283.82,219.38
2018,5,25,14,0,22.0,300.0,3.9,19.8,319.0,297.81,230.68
2018,5,25,14,15,31.0,310.5,3.85,19.55,336.5,333.95,259.24
2018,5,25,14,30,40.0,321.0,3.8,19.3,354.0,357.29,277.96
2018,5,25,14,45,36.0,298.0,3.8,19.1,326.5,332.19,259.3
2018,5,25,15,0,32.0,275.0,3.8,18.9,299.0,306.5,240.18
2018,5,25,15,15,62.5,287.0,3.8,18.9,330.5,353.43,278.36
2018,5,25,15,30,93.0,299.0,3.8,18.9,362.0,401.22,316.79
2018,5,25,15,45,251.0,247.5,3.65,18.65,401.0,535.95,425.89
2018,5,25,16,0,409.0,196.0,3.5,18.4,440.0,646.46,514.05
2018,5,25,16,15,441.0,176.0,3.45,18.2,418.5,648.09,517.43
2018,5,25,16,30,473.0,156.0,3.4,18.0,397.0,646.28,518.91
2018,5,25,16,45,394.5,152.5,3.3,17.8,339.0,562.54,455.46
2018,5,25,17,0,316.0,149.0,3.2,17.6,281.0,463.74,379.41
2018,5,25,17,15,314.5,127.5,3.1,17.3,244.0,428.71,353.64
2018,5,25,17,30,313.0,106.0,3.0,17.0,207.0,409.83,339.22
2018,5,25,17,45,309.5,88.5,2.9,16.75,173.5,375.6,311.69
2018,5,25,18,0,306.0,71.0,2.8,16.5,140.0,340.48,282.11
2018,5,25,18,15,256.0,57.0,2.5,16.05,104.5,278.08,228.03
2018,5,25,18,30,206.0,43.0,2.2,15.6,69.0,219.77,175.27
2018,5,25,18,45,134.5,29.0,1.9,15.2,43.0,149.66,96.94
2018,5,25,19,0,63.0,15.0,1.6,14.8,17.0,48.05,0.0
2018,5,25,19,15,31.5,7.5,1.55,14.5,8.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,4,45,11.5,3.0,2.3,12.25,3.0,0.0,0.0
2018,5,26,5,0,23.0,6.0,2.4,12.3,6.0,5.46,0.0
2018,5,26,5,15,71.5,13.5,2.5,12.45,20.0,10.5,0.0
2018,5,26,5,30,120.0,21.0,2.6,12.6,34.0,16.12,8.05
2018,5,26,5,45,80.5,19.5,2.7,12.75,30.0,14.58,7.25
2018,5,26,6,0,41.0,18.0,2.8,12.9,26.0,14.77,7.59
2018,5,26,6,15,20.5,23.0,2.8,13.1,27.0,20.17,12.53
2018,5,26,6,30,0.0,28.0,2.8,13.3,28.0,24.65,16.58
2018,5,26,6,45,0.0,42.0,2.75,13.5,42.0,37.03,27.66
2018,5,26,7,0,0.0,56.0,2.7,13.7,56.0,49.45,38.63
2018,5,26,7,15,0.5,76.0,2.65,14.0,76.0,67.23,54.19
2018,5,26,7,30,1.0,96.0,2.6,14.3,96.0,84.24,68.83
2018,5,26,7,45,1.0,112.0,2.5,14.65,112.5,97.47,79.97
2018,5,26,8,0,1.0,128.0,2.4,15.0,129.0,110.62,86.83
2018,5,26,8,15,8.0,165.0,2.35,15.35,170.5,140.88,110.9
2018,5,26,8,30,15.0,202.0,2.3,15.7,212.0,171.75,134.93
2018,5,26,8,45,17.5,222.5,2.3,16.1,235.0,190.22,148.97
2018,5,26,9,0,20.0,243.0,2.3,16.5,258.0,209.12,163.34
2018,5,26,9,15,19.5,246.5,2.35,17.0,261.5,214.41,166.98
2018,5,26,9,30,19.0,250.0,2.4,17.5,265.0,219.48,170.51
2018,5,26,9,45,19.0,260.0,2.45,17.95,275.5,229.82,178.15
2018,5,26,10,0,19.0,270.0,2.5,18.4,286.0,240.19,185.77
2018,5,26,10,15,25.5,300.0,2.6,18.85,322.5,263.45,203.29
2018,5,26,10,30,32.0,330.0,2.7,19.3,359.0,294.79,226.86
2018,5,26,10,45,43.0,357.0,2.8,19.75,397.0,327.71,251.47
2018,5,26,11,0,54.0,384.0,2.9,20.2,435.0,362.33,277.16
2018,5,26,11,15,127.5,399.5,3.0,20.55,521.0,430.23,328.78
2018,5,26,11,30,201.0,415.0,3.1,20.9,607.0,507.7,386.7
2018,5,26,11,45,314.0,389.5,3.25,21.25,691.5,586.56,446.17
2018,5,26,12,0,427.0,364.0,3.4,21.6,776.0,676.67,512.81
2018,5,26,12,15,507.5,322.5,3.5,21.8,810.5,730.61,552.97
2018,5,26,12,30,588.0,281.0,3.6,22.0,845.0,785.63,593.86
2018,5,26,12,45,736.0,207.0,3.7,22.2,905.0,873.48,657.75
2018,5,26,13,0,884.0,133.0,3.8,22.4,965.0,948.23,708.42
2018,5,26,13,15,882.0,131.5,3.9,22.5,948.5,967.8,721.85
2018,5,26,13,30,880.0,130.0,4.0,22.6,932.0,984.34,733.77
2018,5,26,13,45,877.0,127.5,4.1,22.7,908.0,995.79,742.4
2018,5,26,14,0,874.0,125.0,4.2,22.8,884.0,1004.02,749.05
2018,5,26,14,15,868.0,122.5,4.25,22.75,853.5,1006.01,751.81
2018,5,26,14,30,862.0,120.0,4.3,22.7,823.0,1004.73,752.56
2018,5,26,14,45,854.0,117.0,4.35,22.6,786.5,997.68,749.71
2018,5,26,15,0,846.0,114.0,4.4,22.5,750.0,987.45,744.88
2018,5,26,15,15,832.5,112.0,4.4,22.5,708.0,980.64,741.95
2018,5,26,15,30,819.0,110.0,4.4,22.5,666.0,960.11,729.7
2018,5,26,15,45,799.5,107.5,4.4,22.05,619.0,930.37,712.42
2018,5,26,16,0,780.0,105.0,4.4,21.6,572.0,898.24,693.36
2018,5,26,16,15,678.0,121.0,4.35,21.25,501.5,814.6,636.64
2018,5,26,16,30,576.0,137.0,4.3,20.9,431.0,726.48,575.41
2018,5,26,16,45,577.0,121.5,4.25,20.6,389.5,695.98,555.59
2018,5,26,17,0,578.0,106.0,4.2,20.3,348.0,663.14,533.24
2018,5,26,17,15,539.5,97.5,4.05,19.8,299.5,603.52,489.9
2018,5,26,17,30,501.0,89.0,3.9,19.3,251.0,544.53,445.77
2018,5,26,17,45,459.5,77.5,3.8,18.75,206.0,480.88,396.07
2018,5,26,18,0,418.0,66.0,3.7,18.2,161.0,414.44,341.87
2018,5,26,18,15,360.5,55.0,3.45,17.55,122.0,346.35,283.61
2018,5,26,18,30,303.0,44.0,3.2,16.9,83.0,283.18,226.44
2018,5,26,18,45,185.5,30.0,2.95,16.25,50.5,182.5,122.29
2018,5,26,19,0,68.0,16.0,2.7,15.6,18.0,51.77,0.0
2018,5,26,19,15,34.0,8.0,2.7,15.2,9.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.5,1.55,12.7,6.0,0.0,0.0
2018,5,27,5,0,40.0,11.0,1.5,12.8,12.0,10.01,0.0
2018,5,27,5,15,133.0,26.5,1.5,13.15,39.5,20.89,4.2
2018,5,27,5,30,226.0,42.0,1.5,13.5,67.0,32.68,22.09
2018,5,27,5,45,259.0,52.0,1.45,13.85,95.0,39.68,29.27
2018,5,27,6,0,292.0,62.0,1.4,14.2,123.0,46.42,35.68
2018,5,27,6,15,176.0,83.0,1.45,14.9,122.5,63.46,50.92
2018,5,27,6,30,60.0,104.0,1.5,15.6,122.0,84.34,69.23
2018,5,27,6,45,69.5,131.0,1.55,16.3,156.0,103.74,85.86
2018,5,27,7,0,79.0,158.0,1.6,17.0,190.0,122.57,101.63
2018,5,27,7,15,240.5,163.5,1.7,17.9,279.0,115.22,94.64
2018,5,27,7,30,402.0,169.0,1.8,18.8,368.0,110.55,90.03
2018,5,27,7,45,575.0,142.5,1.95,19.75,460.0,90.42,72.3
2018,5,27,8,0,748.0,116.0,2.1,20.7,552.0,81.16,53.43
2018,5,27,8,15,769.5,118.5,2.2,21.5,599.5,134.04,76.39
2018,5,27,8,30,791.0,121.0,2.3,22.3,647.0,181.74,106.4
2018,5,27,8,45,808.5,122.5,2.4,23.1,691.0,230.6,143.72
2018,5,27,9,0,826.0,124.0,2.5,23.9,735.0,281.45,185.62
2018,5,27,9,15,840.0,125.5,2.6,24.4,774.5,333.08,229.53
2018,5,27,9,30,854.0,127.0,2.7,24.9,814.0,392.09,278.82
2018,5,27,9,45,865.0,126.5,2.75,25.4,847.0,442.47,320.93
2018,5,27,10,0,876.0,126.0,2.8,25.9,880.0,493.16,362.25
2018,5,27,10,15,883.0,126.5,2.9,26.3,906.0,542.73,401.89
2018,5,27,10,30,890.0,127.0,3.0,26.7,932.0,591.83,440.09
2018,5,27,10,45,895.0,127.5,3.1,27.05,951.5,639.11,476.05
2018,5,27,11,0,900.0,128.0,3.2,27.4,971.0,685.37,510.4
2018,5,27,11,15,902.5,127.5,3.3,27.65,982.5,727.95,541.63
2018,5,27,11,30,905.0,127.0,3.4,27.9,994.0,768.96,571.09
2018,5,27,11,45,906.0,127.0,3.5,28.15,998.0,807.52,596.85
2018,5,27,12,0,907.0,127.0,3.6,28.4,1002.0,844.13,621.16
2018,5,27,12,15,907.0,126.0,3.7,28.5,999.0,876.93,643.2
2018,5,27,12,30,907.0,125.0,3.8,28.6,996.0,907.33,663.64
2018,5,27,12,45,905.5,124.0,3.9,28.7,985.5,933.83,681.51
2018,5,27,13,0,904.0,123.0,4.0,28.8,975.0,957.5,697.58
2018,5,27,13,15,900.0,122.0,4.1,28.8,956.5,975.87,710.54
2018,5,27,13,30,896.0,121.0,4.2,28.8,938.0,991.09,721.57
2018,5,27,13,45,891.0,119.0,4.25,28.75,913.0,1001.13,729.22
2018,5,27,14,0,886.0,117.0,4.3,28.7,888.0,1007.87,734.87
2018,5,27,14,15,878.5,116.0,4.3,28.6,857.0,1009.88,737.45
2018,5,27,14,30,871.0,115.0,4.3,28.5,826.0,1008.64,738.08
2018,5,27,14,45,861.0,112.5,4.3,28.4,788.5,1000.04,734.01
2018,5,27,15,0,851.0,110.0,4.3,28.3,751.0,988.28,728.02
2018,5,27,15,15,837.5,107.5,4.3,28.3,708.5,969.98,717.5
2018,5,27,15,30,824.0,105.0,4.3,28.3,666.0,959.39,712.27
2018,5,27,15,45,808.0,102.0,4.2,27.95,620.0,932.4,696.45
2018,5,27,16,0,792.0,99.0,4.1,27.6,574.0,902.9,678.96
2018,5,27,16,15,770.5,96.0,4.0,27.3,525.5,865.92,656.04
2018,5,27,16,30,749.0,93.0,3.9,27.0,477.0,827.09,631.58
2018,5,27,16,45,720.5,88.5,3.75,26.7,426.0,783.44,603.1
2018,5,27,17,0,692.0,84.0,3.6,26.4,375.0,734.41,570.19
2018,5,27,17,15,652.0,79.0,3.3,25.75,324.0,674.62,528.76
2018,5,27,17,30,612.0,74.0,3.0,25.1,273.0,615.42,486.47
2018,5,27,17,45,554.5,67.5,2.65,24.4,223.5,541.87,431.59
2018,5,27,18,0,497.0,61.0,2.3,23.7,174.0,470.95,376.33
2018,5,27,18,15,411.5,51.5,2.05,22.7,129.5,380.43,303.09
2018,5,27,18,30,326.0,42.0,1.8,21.7,85.0,295.99,231.41
2018,5,27,18,45,209.5,29.0,1.5,20.65,52.5,195.74,131.58
2018,5,27,19,0,93.0,16.0,1.2,19.6,20.0,65.55,0.0
2018,5,27,19,15,46.5,8.0,1.2,19.2,10.0,7.28,0.0
2018,5,27,19,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,5,28,4,45,36.0,5.5,0.35,17.85,6.5,0.0,0.0
2018,5,28,5,0,72.0,11.0,0.3,18.1,13.0,10.01,0.0
2018,5,28,5,15,192.0,24.0,0.25,18.75,42.5,18.94,3.74
2018,5,28,5,30,312.0,37.0,0.2,19.4,72.0,30.27,19.63
2018,5,28,5,45,404.5,45.5,0.2,20.05,115.0,36.0,25.42
2018,5,28,6,0,497.0,54.0,0.2,20.7,158.0,41.61,30.61
2018,5,28,6,15,558.5,60.0,0.25,21.45,207.0,44.86,33.54
2018,5,28,6,30,620.0,66.0,0.3,22.2,256.0,48.06,36.24
2018,5,28,6,45,662.5,70.5,0.4,23.0,307.5,49.91,37.65
2018,5,28,7,0,705.0,75.0,0.5,23.8,359.0,56.79,43.29
2018,5,28,7,15,736.0,79.0,0.7,24.7,411.0,58.27,44.22
2018,5,28,7,30,767.0,83.0,0.9,25.6,463.0,59.67,45.06
2018,5,28,7,45,790.5,86.0,1.15,26.55,513.5,60.21,45.16
2018,5,28,8,0,814.0,89.0,1.4,27.5,564.0,72.35,43.72
2018,5,28,8,15,831.5,91.5,1.55,28.15,611.5,130.01,68.83
2018,5,28,8,30,849.0,94.0,1.7,28.8,659.0,180.06,99.78
2018,5,28,8,45,863.5,95.5,1.85,29.5,703.0,230.87,137.89
2018,5,28,9,0,878.0,97.0,2.0,30.2,747.0,283.17,180.23
2018,5,28,9,15,885.5,100.5,2.1,30.65,785.0,336.18,224.51
2018,5,28,9,30,893.0,104.0,2.2,31.1,823.0,389.61,268.89
2018,5,28,9,45,897.5,107.5,2.35,31.55,855.0,442.06,311.89
2018,5,28,10,0,902.0,111.0,2.5,32.0,887.0,494.22,353.58
2018,5,28,10,15,908.5,111.5,2.6,32.3,913.5,544.61,393.0
2018,5,28,10,30,915.0,112.0,2.7,32.6,940.0,594.47,430.94
2018,5,28,10,45,919.5,112.5,2.85,32.9,960.0,642.4,466.72
2018,5,28,11,0,924.0,113.0,3.0,33.2,980.0,689.22,500.87
2018,5,28,11,15,926.5,113.5,3.1,33.35,992.0,733.4,532.59
2018,5,28,11,30,929.0,114.0,3.2,33.5,1004.0,775.98,562.11
2018,5,28,11,45,930.0,114.0,3.25,33.65,1008.5,815.23,587.61
2018,5,28,12,0,931.0,114.0,3.3,33.8,1013.0,852.45,611.63
2018,5,28,12,15,929.0,114.5,3.4,33.85,1009.5,885.43,633.32
2018,5,28,12,30,927.0,115.0,3.5,33.9,1006.0,915.88,653.38
2018,5,28,12,45,922.5,116.0,3.6,33.95,994.5,941.86,670.59
2018,5,28,13,0,918.0,117.0,3.7,34.0,983.0,964.91,686.0
2018,5,28,13,15,914.5,116.0,3.8,33.95,965.0,983.92,699.21
2018,5,28,13,30,911.0,115.0,3.9,33.9,947.0,999.76,710.54
2018,5,28,13,45,906.0,113.5,3.95,33.85,922.0,1010.4,718.39
2018,5,28,14,0,901.0,112.0,4.0,33.8,897.0,1017.72,724.29
2018,5,28,14,15,893.5,110.5,4.05,33.6,865.5,1019.24,727.11
2018,5,28,14,30,886.0,109.0,4.1,33.4,834.0,1017.43,727.98
2018,5,28,14,45,876.5,107.0,4.15,33.2,796.5,1009.8,725.26
2018,5,28,15,0,867.0,105.0,4.2,33.0,759.0,998.98,720.63
2018,5,28,15,15,854.5,102.5,4.2,33.0,716.5,981.51,710.9
2018,5,28,15,30,842.0,100.0,4.2,33.0,674.0,961.12,699.37
2018,5,28,15,45,825.0,97.5,4.1,32.45,627.5,943.85,690.97
2018,5,28,16,0,808.0,95.0,4.0,31.9,581.0,913.74,673.98
2018,5,28,16,15,787.0,91.5,3.95,31.55,531.5,876.32,651.67
2018,5,28,16,30,766.0,88.0,3.9,31.2,482.0,837.01,627.79
2018,5,28,16,45,737.5,84.0,3.8,30.8,431.0,788.72,597.12
2018,5,28,17,0,709.0,80.0,3.7,30.4,380.0,739.47,565.1
2018,5,28,17,15,670.0,75.5,3.35,29.6,328.5,685.39,528.64
2018,5,28,17,30,631.0,71.0,3.0,28.8,277.0,627.13,487.91
2018,5,28,17,45,575.5,64.5,2.65,28.05,227.5,554.49,434.79
2018,5,28,18,0,520.0,58.0,2.3,27.3,178.0,484.4,381.39
2018,5,28,18,15,436.0,49.5,2.05,26.2,133.0,395.32,310.68
2018,5,28,18,30,352.0,41.0,1.8,25.1,88.0,312.15,241.15
2018,5,28,18,45,231.5,29.0,1.55,24.0,54.5,210.23,142.35
2018,5,28,19,0,111.0,17.0,1.3,22.9,21.0,76.46,0.0
2018,5,28,19,15,55.5,8.5,1.25,22.5,10.5,7.73,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,0.9,19.6,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,0.9,19.7,13.0,10.01,0.0
2018,5,29,5,15,183.5,24.5,1.1,20.4,42.5,19.32,4.39
2018,5,29,5,30,299.0,38.0,1.3,21.1,72.0,31.13,20.15
2018,5,29,5,45,388.0,47.0,1.5,21.75,114.5,37.25,26.22
2018,5,29,6,0,477.0,56.0,1.7,22.4,157.0,43.2,31.68
2018,5,29,6,15,409.5,75.0,1.7,23.1,178.0,55.42,42.32
2018,5,29,6,30,342.0,94.0,1.7,23.8,199.0,67.49,52.61
2018,5,29,6,45,234.5,128.5,1.7,24.45,206.5,94.03,74.93
2018,5,29,7,0,127.0,163.0,1.7,25.1,214.0,120.54,96.74
2018,5,29,7,15,271.5,163.0,1.65,25.95,292.0,115.13,91.54
2018,5,29,7,30,416.0,163.0,1.6,26.8,370.0,106.64,83.9
2018,5,29,7,45,600.0,130.5,1.5,27.65,463.0,82.01,63.0
2018,5,29,8,0,784.0,98.0,1.4,28.5,556.0,78.67,48.27
2018,5,29,8,15,801.0,101.0,1.35,29.15,602.5,125.48,65.78
2018,5,29,8,30,818.0,104.0,1.3,29.8,649.0,174.54,96.23
2018,5,29,8,45,831.5,106.5,1.25,30.4,692.0,224.7,133.67
2018,5,29,9,0,845.0,109.0,1.2,31.0,735.0,284.4,180.89
2018,5,29,9,15,858.5,109.5,1.2,31.5,774.0,335.35,222.5
2018,5,29,9,30,872.0,110.0,1.2,32.0,813.0,387.28,264.6
2018,5,29,9,45,884.0,109.0,1.2,32.5,846.5,438.31,305.21
2018,5,29,10,0,896.0,108.0,1.2,33.0,880.0,489.74,344.92
2018,5,29,10,15,901.5,109.0,1.3,33.3,906.0,539.63,383.15
2018,5,29,10,30,907.0,110.0,1.4,33.6,932.0,588.92,419.88
2018,5,29,10,45,911.0,111.0,1.5,33.9,951.5,636.5,454.48
2018,5,29,11,0,915.0,112.0,1.6,34.2,971.0,682.96,487.44
2018,5,29,11,15,917.0,113.0,1.75,34.35,983.0,726.77,518.56
2018,5,29,11,30,919.0,114.0,1.9,34.5,995.0,768.96,547.61
2018,5,29,11,45,920.0,114.0,2.0,34.7,999.5,807.79,572.49
2018,5,29,12,0,921.0,114.0,2.1,34.9,1004.0,844.63,595.98
2018,5,29,12,15,918.5,115.0,2.3,34.9,1000.5,877.27,618.06
2018,5,29,12,30,916.0,116.0,2.5,34.9,997.0,907.41,638.59
2018,5,29,12,45,911.5,117.5,2.7,34.9,986.0,933.56,656.65
2018,5,29,13,0,907.0,119.0,2.9,34.9,975.0,956.84,672.98
2018,5,29,13,15,902.5,118.5,3.05,34.75,957.0,975.19,686.36
2018,5,29,13,30,898.0,118.0,3.2,34.6,939.0,990.41,697.91
2018,5,29,13,45,891.5,117.5,3.4,34.45,914.0,1000.48,706.73
2018,5,29,14,0,885.0,117.0,3.6,34.3,889.0,1007.28,713.62
2018,5,29,14,15,877.0,115.5,3.75,33.95,857.5,1008.29,717.21
2018,5,29,14,30,869.0,114.0,3.9,33.6,826.0,1006.02,718.87
2018,5,29,14,45,858.0,112.5,4.1,33.25,788.5,997.53,716.92
2018,5,29,15,0,847.0,111.0,4.3,32.9,751.0,985.94,713.02
2018,5,29,15,15,834.0,108.5,4.3,32.9,709.0,968.23,703.07
2018,5,29,15,30,821.0,106.0,4.3,32.9,667.0,958.28,698.34
2018,5,29,15,45,803.0,104.0,4.45,31.9,621.0,930.64,685.43
2018,5,29,16,0,785.0,102.0,4.6,30.9,575.0,900.57,670.69
2018,5,29,16,15,762.0,99.0,4.6,30.15,526.0,862.36,648.7
2018,5,29,16,30,739.0,96.0,4.6,29.4,477.0,822.37,625.06
2018,5,29,16,45,709.0,91.5,4.65,28.7,426.0,777.97,597.94
2018,5,29,17,0,679.0,87.0,4.7,28.0,375.0,727.99,565.95
2018,5,29,17,15,639.5,82.0,4.55,27.0,324.5,669.01,526.01
2018,5,29,17,30,600.0,77.0,4.4,26.0,274.0,610.59,485.09
2018,5,29,17,45,544.0,70.0,4.25,25.05,225.0,537.88,431.42
2018,5,29,18,0,488.0,63.0,4.1,24.1,176.0,467.7,376.96
2018,5,29,18,15,399.0,53.5,3.9,23.1,131.0,374.93,301.23
2018,5,29,18,30,310.0,44.0,3.7,22.1,86.0,287.59,226.87
2018,5,29,18,45,200.5,30.5,3.5,21.15,53.5,194.46,135.82
2018,5,29,19,0,91.0,17.0,3.3,20.2,21.0,65.57,0.0
2018,5,29,19,15,45.5,8.5,3.25,19.6,10.5,30.79,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,30,4,45,22.5,6.5,3.45,12.65,7.0,0.0,0.0
2018,5,30,5,0,45.0,13.0,3.6,12.7,14.0,11.82,0.0
2018,5,30,5,15,88.0,18.5,3.7,13.05,26.5,14.42,2.42
2018,5,30,5,30,131.0,24.0,3.8,13.4,39.0,18.41,10.06
2018,5,30,5,45,86.5,20.5,3.9,13.7,32.5,15.32,7.87
2018,5,30,6,0,42.0,17.0,4.0,14.0,26.0,13.96,6.82
2018,5,30,6,15,36.0,25.0,4.0,14.45,34.0,21.91,14.0
2018,5,30,6,30,30.0,33.0,4.0,14.9,42.0,28.43,19.82
2018,5,30,6,45,21.0,36.5,3.95,15.4,43.5,32.97,23.8
2018,5,30,7,0,12.0,40.0,3.9,15.9,45.0,35.95,26.31
2018,5,30,7,15,6.5,43.0,3.9,16.45,45.5,38.0,27.96
2018,5,30,7,30,1.0,46.0,3.9,17.0,46.0,40.63,30.09
2018,5,30,7,45,5.0,110.0,3.85,17.55,112.5,95.94,77.83
2018,5,30,8,0,9.0,174.0,3.8,18.1,179.0,145.87,114.44
2018,5,30,8,15,11.0,188.5,3.8,18.7,195.5,159.0,124.04
2018,5,30,8,30,13.0,203.0,3.8,19.3,212.0,172.41,133.92
2018,5,30,8,45,28.5,234.0,3.8,19.95,255.0,191.52,147.69
2018,5,30,9,0,44.0,265.0,3.8,20.6,298.0,221.3,169.89
2018,5,30,9,15,57.5,292.0,3.85,21.1,337.0,249.82,191.26
2018,5,30,9,30,71.0,319.0,3.9,21.6,376.0,280.26,214.09
2018,5,30,9,45,130.0,339.5,3.9,22.1,449.5,317.78,241.7
2018,5,30,10,0,189.0,360.0,3.9,22.6,523.0,370.58,281.18
2018,5,30,10,15,366.0,318.0,3.95,22.95,645.5,428.01,324.77
2018,5,30,10,30,543.0,276.0,4.0,23.3,768.0,513.8,390.06
2018,5,30,10,45,497.0,304.0,4.1,23.65,762.0,543.24,412.17
2018,5,30,11,0,451.0,332.0,4.2,24.0,756.0,565.07,428.2
2018,5,30,11,15,676.5,236.0,4.3,24.15,880.5,665.27,505.03
2018,5,30,11,30,902.0,140.0,4.4,24.3,1005.0,777.93,589.47
2018,5,30,11,45,903.0,140.0,4.5,24.45,1009.5,816.52,615.97
2018,5,30,12,0,904.0,140.0,4.6,24.6,1014.0,853.2,641.34
2018,5,30,12,15,901.0,141.0,4.7,24.5,1010.0,885.33,664.2
2018,5,30,12,30,898.0,142.0,4.8,24.4,1006.0,915.0,685.44
2018,5,30,12,45,892.5,143.5,4.95,24.35,994.5,940.28,703.97
2018,5,30,13,0,887.0,145.0,5.1,24.3,983.0,962.69,720.67
2018,5,30,13,15,882.5,144.5,5.15,24.05,965.0,981.21,734.73
2018,5,30,13,30,878.0,144.0,5.2,23.8,947.0,996.64,746.85
2018,5,30,13,45,871.5,143.0,5.25,23.55,922.0,1006.49,755.33
2018,5,30,14,0,865.0,142.0,5.3,23.3,897.0,1013.11,761.81
2018,5,30,14,15,856.5,140.5,5.3,22.95,865.5,1025.66,772.46
2018,5,30,14,30,848.0,139.0,5.3,22.6,834.0,1023.48,773.17
2018,5,30,14,45,837.5,136.0,5.3,22.25,796.5,1014.38,769.37
2018,5,30,15,0,827.0,133.0,5.3,21.9,759.0,1002.07,763.51
2018,5,30,15,15,813.0,129.5,5.3,21.9,716.0,982.62,751.73
2018,5,30,15,30,799.0,126.0,5.3,21.9,673.0,960.25,738.0
2018,5,30,15,45,781.5,122.5,5.2,21.1,627.0,931.72,721.57
2018,5,30,16,0,764.0,119.0,5.1,20.3,581.0,900.72,703.26
2018,5,30,16,15,741.5,115.0,5.05,19.8,532.0,868.39,683.3
2018,5,30,16,30,719.0,111.0,5.0,19.3,483.0,828.46,657.51
2018,5,30,16,45,686.5,107.0,4.95,18.8,432.0,778.09,623.51
2018,5,30,17,0,654.0,103.0,4.9,18.3,381.0,727.03,588.22
2018,5,30,17,15,611.0,96.5,4.8,17.7,329.5,663.76,542.53
2018,5,30,17,30,568.0,90.0,4.7,17.1,278.0,601.15,495.89
2018,5,30,17,45,506.0,82.0,4.65,16.45,228.0,523.22,435.41
2018,5,30,18,0,444.0,74.0,4.6,15.8,178.0,445.63,371.8
2018,5,30,18,15,357.5,63.0,4.5,15.25,133.5,356.6,295.81
2018,5,30,18,30,271.0,52.0,4.4,14.7,89.0,274.86,223.28
2018,5,30,18,45,168.0,35.5,4.35,14.15,55.5,183.51,133.23
2018,5,30,19,0,65.0,19.0,4.3,13.6,22.0,70.81,0.0
2018,5,30,19,15,32.5,9.5,4.25,13.2,11.0,25.15,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.0,3.0,11.35,2.0,0.0,0.0
2018,5,31,5,0,2.0,4.0,3.0,11.4,4.0,3.64,0.0
2018,5,31,5,15,18.5,11.5,3.0,11.6,13.5,10.25,0.34
2018,5,31,5,30,35.0,19.0,3.0,11.8,23.0,16.73,8.74
2018,5,31,5,45,49.5,26.5,3.0,12.05,35.5,23.11,14.88
2018,5,31,6,0,64.0,34.0,3.0,12.3,48.0,27.34,18.92
2018,5,31,6,15,32.0,42.0,3.0,12.7,49.0,37.5,28.15
2018,5,31,6,30,0.0,50.0,3.0,13.1,50.0,44.12,34.09
2018,5,31,6,45,4.5,83.0,3.0,13.5,85.0,72.3,59.11
2018,5,31,7,0,9.0,116.0,3.0,13.9,120.0,98.54,81.98
2018,5,31,7,15,13.5,141.5,3.0,14.45,148.0,118.54,98.96
2018,5,31,7,30,18.0,167.0,3.0,15.0,176.0,138.19,115.35
2018,5,31,7,45,12.5,169.0,3.0,15.55,175.5,140.85,116.97
2018,5,31,8,0,7.0,171.0,3.0,16.1,175.0,143.65,113.38
2018,5,31,8,15,11.5,196.0,3.05,16.65,203.5,164.63,129.45
2018,5,31,8,30,16.0,221.0,3.1,17.2,232.0,186.29,145.86
2018,5,31,8,45,30.0,251.5,3.15,17.7,273.5,203.89,158.55
2018,5,31,9,0,44.0,282.0,3.2,18.2,315.0,233.11,180.53
2018,5,31,9,15,54.5,316.5,3.3,18.55,359.0,266.09,205.62
2018,5,31,9,30,65.0,351.0,3.4,18.9,403.0,300.82,231.95
2018,5,31,9,45,89.0,379.0,3.5,19.25,453.5,338.13,259.96
2018,5,31,10,0,113.0,407.0,3.6,19.6,504.0,370.0,283.84
2018,5,31,10,15,101.0,404.0,3.7,19.85,493.0,380.93,292.16
2018,5,31,10,30,89.0,401.0,3.8,20.1,482.0,381.63,292.65
2018,5,31,10,45,111.0,418.5,3.95,20.3,521.5,412.21,315.89
2018,5,31,11,0,133.0,436.0,4.1,20.5,561.0,451.34,345.34
2018,5,31,11,15,229.5,402.5,4.25,20.55,621.5,499.3,383.12
2018,5,31,11,30,326.0,369.0,4.4,20.6,682.0,558.49,429.38
2018,5,31,11,45,360.0,359.5,4.55,20.65,706.5,597.36,459.26
2018,5,31,12,0,394.0,350.0,4.7,20.7,731.0,638.32,490.65
2018,5,31,12,15,574.5,279.5,4.8,20.65,833.5,747.05,574.4
2018,5,31,12,30,755.0,209.0,4.9,20.6,936.0,859.69,658.57
2018,5,31,12,45,827.0,173.0,5.0,20.5,961.5,918.22,700.12
2018,5,31,13,0,899.0,137.0,5.1,20.4,987.0,966.49,734.68
2018,5,31,13,15,895.0,136.0,5.1,20.25,969.0,985.1,748.18
2018,5,31,13,30,891.0,135.0,5.1,20.1,951.0,1000.59,759.82
2018,5,31,13,45,885.0,134.0,5.1,19.95,926.0,1010.94,768.07
2018,5,31,14,0,879.0,133.0,5.1,19.8,901.0,1018.04,774.25
2018,5,31,14,15,871.5,131.0,5.05,19.65,869.5,1019.36,776.22
2018,5,31,14,30,864.0,129.0,5.0,19.5,838.0,1017.41,776.11
2018,5,31,14,45,854.5,126.0,4.95,19.3,800.5,1009.16,771.97
2018,5,31,15,0,845.0,123.0,4.9,19.1,763.0,1009.02,773.64
2018,5,31,15,15,831.5,120.0,4.9,19.1,720.5,990.46,762.4
2018,5,31,15,30,818.0,117.0,4.9,19.1,678.0,968.96,749.28
2018,5,31,15,45,802.5,113.5,4.75,18.6,632.5,942.14,732.73
2018,5,31,16,0,787.0,110.0,4.6,18.1,587.0,912.77,714.34
2018,5,31,16,15,766.0,106.0,4.55,17.7,538.0,875.27,690.44
2018,5,31,16,30,745.0,102.0,4.5,17.3,489.0,841.36,668.9
2018,5,31,16,45,714.5,98.0,4.45,16.95,437.5,792.2,635.56
2018,5,31,17,0,684.0,94.0,4.4,16.6,386.0,742.27,600.98
2018,5,31,17,15,642.0,88.5,4.3,16.1,334.0,680.33,556.33
2018,5,31,17,30,600.0,83.0,4.2,15.6,282.0,619.01,510.76
2018,5,31,17,45,541.0,75.5,4.1,15.1,232.0,543.16,451.98
2018,5,31,18,0,482.0,68.0,4.0,14.6,182.0,469.92,392.4
2018,5,31,18,15,396.0,58.5,3.8,14.15,137.0,378.89,314.91
2018,5,31,18,30,310.0,49.0,3.6,13.7,92.0,295.47,240.99
2018,5,31,18,45,197.5,34.0,3.4,13.25,57.5,198.31,146.4
2018,5,31,19,0,85.0,19.0,3.2,12.8,23.0,89.86,0.0
2018,5,31,19,15,42.5,9.5,3.2,12.55,11.5,30.27,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.7,10.85,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.8,11.1,15.0,11.82,0.0
2018,6,1,5,15,176.0,27.5,1.85,11.55,45.5,21.67,7.43
2018,6,1,5,30,290.0,42.0,1.9,12.0,76.0,32.72,22.49
2018,6,1,5,45,384.0,51.5,1.95,12.5,119.5,41.18,30.82
2018,6,1,6,0,478.0,61.0,2.0,13.0,163.0,47.42,36.78
2018,6,1,6,15,541.5,67.5,2.0,13.65,212.5,50.81,39.93
2018,6,1,6,30,605.0,74.0,2.0,14.3,262.0,54.13,42.84
2018,6,1,6,45,651.0,78.5,1.95,15.0,314.0,55.71,44.07
2018,6,1,7,0,697.0,83.0,1.9,15.7,366.0,57.27,45.19
2018,6,1,7,15,729.0,87.0,1.9,16.5,418.0,64.28,51.03
2018,6,1,7,30,761.0,91.0,1.9,17.3,470.0,65.44,51.68
2018,6,1,7,45,785.5,93.5,1.95,18.15,520.5,65.37,51.26
2018,6,1,8,0,810.0,96.0,2.0,19.0,571.0,79.97,49.64
2018,6,1,8,15,828.0,99.0,2.05,19.85,619.0,128.12,69.13
2018,6,1,8,30,846.0,102.0,2.1,20.7,667.0,178.63,102.06
2018,6,1,8,45,860.5,103.5,2.15,21.6,711.0,238.24,148.48
2018,6,1,9,0,875.0,105.0,2.2,22.5,755.0,290.31,191.8
2018,6,1,9,15,888.0,105.5,2.25,23.2,794.5,342.53,236.37
2018,6,1,9,30,901.0,106.0,2.3,23.9,834.0,395.68,281.4
2018,6,1,9,45,911.5,106.0,2.3,24.6,868.0,448.2,324.99
2018,6,1,10,0,922.0,106.0,2.3,25.3,902.0,500.96,367.48
2018,6,1,10,15,927.5,107.0,2.35,25.85,928.5,552.02,407.78
2018,6,1,10,30,933.0,108.0,2.4,26.4,955.0,602.44,446.35
2018,6,1,10,45,937.5,108.5,2.4,26.95,975.0,651.03,482.23
2018,6,1,11,0,942.0,109.0,2.4,27.5,995.0,698.49,516.2
2018,6,1,11,15,944.5,109.5,2.5,27.95,1007.5,743.28,548.13
2018,6,1,11,30,947.0,110.0,2.6,28.4,1020.0,786.43,577.52
2018,6,1,11,45,948.0,110.0,2.65,28.8,1024.5,826.23,602.99
2018,6,1,12,0,949.0,110.0,2.7,29.2,1029.0,863.97,626.9
2018,6,1,12,15,944.5,112.5,2.8,29.45,1025.0,897.11,648.39
2018,6,1,12,30,940.0,115.0,2.9,29.7,1021.0,927.62,668.14
2018,6,1,12,45,932.0,119.0,2.95,29.95,1009.0,953.6,684.6
2018,6,1,13,0,924.0,123.0,3.0,30.2,997.0,976.56,699.17
2018,6,1,13,15,920.5,122.0,3.1,30.25,979.0,995.87,712.43
2018,6,1,13,30,917.0,121.0,3.2,30.3,961.0,1012.01,723.8
2018,6,1,13,45,912.0,119.5,3.3,30.4,936.0,1022.94,731.84
2018,6,1,14,0,907.0,118.0,3.4,30.5,911.0,1030.55,737.93
2018,6,1,14,15,899.5,116.5,3.5,30.4,879.5,1032.32,741.06
2018,6,1,14,30,892.0,115.0,3.6,30.3,848.0,1030.77,742.22
2018,6,1,14,45,882.5,112.0,3.65,30.25,810.0,1022.27,738.56
2018,6,1,15,0,873.0,109.0,3.7,30.2,772.0,1010.52,732.95
2018,6,1,15,15,860.0,107.0,3.7,30.2,729.5,993.29,723.39
2018,6,1,15,30,847.0,105.0,3.7,30.2,687.0,983.71,718.99
2018,6,1,15,45,831.5,102.0,3.8,29.75,640.5,957.06,705.24
2018,6,1,16,0,816.0,99.0,3.9,29.3,594.0,927.83,689.69
2018,6,1,16,15,792.5,95.0,3.9,28.9,542.5,887.42,665.62
2018,6,1,16,30,769.0,91.0,3.9,28.5,491.0,845.18,639.93
2018,6,1,16,45,743.5,86.5,3.85,28.1,440.5,798.99,610.72
2018,6,1,17,0,718.0,82.0,3.8,27.7,390.0,751.63,580.01
2018,6,1,17,15,682.5,77.0,3.45,26.95,339.0,699.68,544.73
2018,6,1,17,30,647.0,72.0,3.1,26.2,288.0,643.15,504.95
2018,6,1,17,45,594.5,65.5,2.75,25.4,238.0,572.17,452.93
2018,6,1,18,0,542.0,59.0,2.4,24.6,188.0,503.48,400.47
2018,6,1,18,15,461.5,51.0,2.1,23.5,142.5,416.3,330.99
2018,6,1,18,30,381.0,43.0,1.8,22.4,97.0,334.55,262.34
2018,6,1,18,45,261.0,31.5,1.5,21.25,62.0,232.07,167.39
2018,6,1,19,0,141.0,20.0,1.2,20.1,27.0,123.08,0.0
2018,6,1,19,15,70.5,10.0,1.2,19.7,13.5,45.04,0.0
2018,6,1,19,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
