Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,12,4,45,49.5,7.0,0.45,17.6,8.5,0.0,0.0
2018,6,12,5,0,99.0,14.0,0.4,18.0,17.0,12.73,0.0
2018,6,12,5,15,228.0,26.0,0.4,19.0,49.5,21.48,8.58
2018,6,12,5,30,357.0,38.0,0.4,20.0,82.0,30.86,20.34
2018,6,12,5,45,444.0,46.0,0.4,20.95,125.5,36.2,25.55
2018,6,12,6,0,531.0,54.0,0.4,21.9,169.0,41.42,30.31
2018,6,12,6,15,588.0,59.5,0.5,22.85,218.0,44.33,32.86
2018,6,12,6,30,645.0,65.0,0.6,23.8,267.0,47.18,35.21
2018,6,12,6,45,684.0,70.0,0.7,24.75,318.5,49.46,36.96
2018,6,12,7,0,723.0,75.0,0.8,25.7,370.0,56.7,42.83
2018,6,12,7,15,751.5,78.5,0.95,26.75,421.0,57.81,43.42
2018,6,12,7,30,780.0,82.0,1.1,27.8,472.0,58.86,43.94
2018,6,12,7,45,801.5,85.0,1.25,28.9,522.0,59.43,44.03
2018,6,12,8,0,823.0,88.0,1.4,30.0,572.0,77.19,43.55
2018,6,12,8,15,839.5,91.0,1.45,30.7,619.5,135.0,70.48
2018,6,12,8,30,856.0,94.0,1.5,31.4,667.0,185.11,101.97
2018,6,12,8,45,869.0,96.0,1.55,32.15,710.5,235.8,139.85
2018,6,12,9,0,882.0,98.0,1.6,32.9,754.0,287.85,181.45
2018,6,12,9,15,892.5,99.0,1.65,33.4,792.5,339.62,223.95
2018,6,12,9,30,903.0,100.0,1.7,33.9,831.0,392.09,266.71
2018,6,12,9,45,912.0,101.0,1.75,34.4,864.5,444.47,308.56
2018,6,12,10,0,921.0,102.0,1.8,34.9,898.0,496.99,349.35
2018,6,12,10,15,926.5,102.5,1.95,35.25,924.5,547.32,388.05
2018,6,12,10,30,932.0,103.0,2.1,35.6,951.0,597.03,425.26
2018,6,12,10,45,935.5,104.5,2.25,35.95,971.0,645.52,460.64
2018,6,12,11,0,939.0,106.0,2.4,36.3,991.0,692.84,494.35
2018,6,12,11,15,940.5,106.5,2.5,36.45,1003.0,736.64,525.16
2018,6,12,11,30,942.0,107.0,2.6,36.6,1015.0,778.77,553.56
2018,6,12,11,45,942.5,107.0,2.7,36.8,1019.5,817.89,578.55
2018,6,12,12,0,943.0,107.0,2.8,37.0,1024.0,854.97,602.12
2018,6,12,12,15,941.0,108.0,2.95,37.0,1021.5,888.67,624.28
2018,6,12,12,30,939.0,109.0,3.1,37.0,1019.0,919.9,644.9
2018,6,12,12,45,935.0,109.0,3.25,37.0,1007.5,945.77,662.18
2018,6,12,13,0,931.0,109.0,3.4,37.0,996.0,968.71,677.72
2018,6,12,13,15,927.0,109.0,3.5,36.9,978.5,988.59,691.41
2018,6,12,13,30,923.0,109.0,3.6,36.8,961.0,1005.34,703.26
2018,6,12,13,45,917.5,108.0,3.7,36.65,936.5,1016.41,711.85
2018,6,12,14,0,912.0,107.0,3.8,36.5,912.0,1024.17,718.55
2018,6,12,14,15,904.5,105.5,3.9,36.2,881.0,1026.09,722.19
2018,6,12,14,30,897.0,104.0,4.0,35.9,850.0,1024.69,723.91
2018,6,12,14,45,887.5,102.5,4.05,35.65,813.5,1018.01,721.96
2018,6,12,15,0,878.0,101.0,4.1,35.4,777.0,1008.14,718.13
2018,6,12,15,15,866.0,99.0,4.1,35.4,735.5,992.11,709.42
2018,6,12,15,30,854.0,97.0,4.1,35.4,694.0,973.15,698.94
2018,6,12,15,45,838.5,94.5,4.15,34.65,648.0,947.39,686.47
2018,6,12,16,0,823.0,92.0,4.2,33.9,602.0,929.14,678.87
2018,6,12,16,15,803.0,89.5,4.2,33.4,553.5,894.12,658.97
2018,6,12,16,30,783.0,87.0,4.2,32.9,505.0,857.14,637.53
2018,6,12,16,45,757.0,83.5,4.15,32.45,454.5,811.73,609.53
2018,6,12,17,0,731.0,80.0,4.1,32.0,404.0,765.17,580.13
2018,6,12,17,15,696.5,75.0,4.0,31.25,353.0,708.67,543.33
2018,6,12,17,30,662.0,70.0,3.9,30.5,302.0,657.19,508.93
2018,6,12,17,45,612.5,64.5,3.8,29.75,252.0,589.34,460.93
2018,6,12,18,0,563.0,59.0,3.7,29.0,202.0,523.49,412.32
2018,6,12,18,15,489.5,52.0,3.35,27.9,156.5,441.3,348.34
2018,6,12,18,30,416.0,45.0,3.0,26.8,111.0,363.87,284.56
2018,6,12,18,45,305.0,35.0,2.7,25.75,74.5,265.57,199.83
2018,6,12,19,0,194.0,25.0,2.4,24.7,38.0,167.35,63.86
2018,6,12,19,15,101.5,13.5,2.35,24.0,20.0,65.07,0.0
2018,6,12,19,30,9.0,2.0,2.3,23.3,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.25,22.65,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,13,4,45,49.0,7.0,1.55,15.8,8.5,0.0,0.0
2018,6,13,5,0,98.0,14.0,1.6,16.0,17.0,12.73,0.0
2018,6,13,5,15,229.5,26.0,1.7,16.6,49.5,21.49,8.67
2018,6,13,5,30,361.0,38.0,1.8,17.2,82.0,30.88,20.56
2018,6,13,5,45,450.5,45.5,1.9,17.75,126.0,35.78,25.51
2018,6,13,6,0,540.0,53.0,2.0,18.3,170.0,40.61,30.04
2018,6,13,6,15,598.0,58.5,2.0,19.15,220.0,43.58,32.71
2018,6,13,6,30,656.0,64.0,2.0,20.0,270.0,46.48,35.17
2018,6,13,6,45,696.5,68.5,2.0,20.8,322.0,53.1,40.74
2018,6,13,7,0,737.0,73.0,2.0,21.6,374.0,55.23,42.33
2018,6,13,7,15,766.0,76.0,2.0,22.6,425.5,56.04,42.7
2018,6,13,7,30,795.0,79.0,2.0,23.6,477.0,56.83,43.03
2018,6,13,7,45,817.0,82.0,2.0,24.55,527.5,57.51,43.27
2018,6,13,8,0,839.0,85.0,2.0,25.5,578.0,85.28,50.81
2018,6,13,8,15,855.0,87.5,2.05,26.35,625.5,133.71,70.35
2018,6,13,8,30,871.0,90.0,2.1,27.2,673.0,184.16,102.6
2018,6,13,8,45,883.5,92.0,2.15,28.0,716.5,235.46,141.76
2018,6,13,9,0,896.0,94.0,2.2,28.8,760.0,288.09,184.76
2018,6,13,9,15,904.0,96.5,2.3,29.45,798.5,340.88,229.04
2018,6,13,9,30,912.0,99.0,2.4,30.1,837.0,394.15,273.39
2018,6,13,9,45,917.5,101.5,2.5,30.75,869.5,446.69,316.35
2018,6,13,10,0,923.0,104.0,2.6,31.4,902.0,499.05,357.98
2018,6,13,10,15,928.0,105.5,2.75,31.9,929.0,550.01,397.74
2018,6,13,10,30,933.0,107.0,2.9,32.4,956.0,600.32,435.9
2018,6,13,10,45,936.5,108.0,3.0,32.85,975.5,648.5,471.46
2018,6,13,11,0,940.0,109.0,3.1,33.3,995.0,695.51,505.25
2018,6,13,11,15,942.0,110.0,3.25,33.6,1008.0,740.15,537.14
2018,6,13,11,30,944.0,111.0,3.4,33.9,1021.0,783.17,566.69
2018,6,13,11,45,944.5,111.5,3.5,34.2,1026.0,822.87,592.31
2018,6,13,12,0,945.0,112.0,3.6,34.5,1031.0,860.55,616.46
2018,6,13,12,15,944.5,111.5,3.7,34.5,1028.5,894.36,638.76
2018,6,13,12,30,944.0,111.0,3.8,34.5,1026.0,925.74,659.49
2018,6,13,12,45,942.0,110.5,3.9,34.55,1016.0,953.16,677.56
2018,6,13,13,0,940.0,110.0,4.0,34.6,1006.0,977.71,693.85
2018,6,13,13,15,936.5,110.0,4.05,34.45,989.0,998.33,708.0
2018,6,13,13,30,933.0,110.0,4.1,34.3,972.0,1015.8,720.29
2018,6,13,13,45,927.5,109.0,4.15,34.2,947.5,1027.09,728.64
2018,6,13,14,0,922.0,108.0,4.2,34.1,923.0,1035.04,735.05
2018,6,13,14,15,915.0,106.5,4.2,33.8,892.0,1037.62,738.5
2018,6,13,14,30,908.0,105.0,4.2,33.5,861.0,1036.85,740.01
2018,6,13,14,45,899.0,103.5,4.25,33.25,824.5,1030.76,738.42
2018,6,13,15,0,890.0,102.0,4.3,33.0,788.0,1021.44,734.9
2018,6,13,15,15,878.5,100.0,4.3,33.0,746.0,1005.92,726.46
2018,6,13,15,30,867.0,98.0,4.3,33.0,704.0,987.43,716.19
2018,6,13,15,45,852.0,95.5,4.35,32.1,658.0,962.07,704.31
2018,6,13,16,0,837.0,93.0,4.4,31.2,612.0,944.2,697.33
2018,6,13,16,15,817.0,89.5,4.4,30.55,562.5,907.71,676.67
2018,6,13,16,30,797.0,86.0,4.4,29.9,513.0,869.2,654.37
2018,6,13,16,45,770.5,83.0,4.35,29.25,462.0,823.66,626.48
2018,6,13,17,0,744.0,80.0,4.3,28.6,411.0,776.95,597.11
2018,6,13,17,15,707.5,75.5,4.25,27.75,358.5,719.0,559.19
2018,6,13,17,30,671.0,71.0,4.2,26.9,306.0,666.28,523.76
2018,6,13,17,45,620.0,65.5,4.1,26.1,255.5,596.92,474.02
2018,6,13,18,0,569.0,60.0,4.0,25.3,205.0,529.64,423.67
2018,6,13,18,15,494.5,52.5,3.85,24.35,158.5,445.79,357.57
2018,6,13,18,30,420.0,45.0,3.7,23.4,112.0,366.85,291.65
2018,6,13,18,45,311.5,35.5,3.55,22.5,75.5,270.33,207.04
2018,6,13,19,0,203.0,26.0,3.4,21.6,39.0,174.68,73.5
2018,6,13,19,15,106.5,14.0,3.4,20.9,20.5,68.23,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.55,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,44.5,7.0,2.3,14.25,8.5,0.0,0.0
2018,6,14,5,0,89.0,14.0,2.4,14.4,17.0,12.73,0.0
2018,6,14,5,15,217.0,27.0,2.45,14.95,49.5,21.27,8.57
2018,6,14,5,30,345.0,40.0,2.5,15.5,82.0,32.72,22.28
2018,6,14,5,45,334.0,44.0,2.55,16.0,100.0,34.12,24.24
2018,6,14,6,0,323.0,48.0,2.6,16.5,118.0,35.62,25.87
2018,6,14,6,15,161.5,60.0,2.6,17.2,95.0,47.0,36.0
2018,6,14,6,30,0.0,72.0,2.6,17.9,72.0,62.91,49.91
2018,6,14,6,45,10.0,105.0,2.65,18.6,109.0,89.26,72.63
2018,6,14,7,0,20.0,138.0,2.7,19.3,146.0,114.71,94.11
2018,6,14,7,15,92.5,171.5,2.65,20.15,217.0,133.08,109.07
2018,6,14,7,30,165.0,205.0,2.6,21.0,288.0,147.29,120.26
2018,6,14,7,45,314.0,198.5,2.5,21.85,376.0,134.87,109.03
2018,6,14,8,0,463.0,192.0,2.4,22.7,464.0,130.53,93.2
2018,6,14,8,15,655.0,146.5,2.4,23.5,566.0,140.9,84.05
2018,6,14,8,30,847.0,101.0,2.4,24.3,668.0,188.14,108.02
2018,6,14,8,45,874.5,97.0,2.4,25.1,716.0,236.95,145.02
2018,6,14,9,0,902.0,93.0,2.4,25.9,764.0,288.47,187.11
2018,6,14,9,15,913.0,94.5,2.45,26.6,803.5,341.71,232.15
2018,6,14,9,30,924.0,96.0,2.5,27.3,843.0,395.71,277.48
2018,6,14,9,45,933.5,96.0,2.6,28.0,877.0,448.55,321.15
2018,6,14,10,0,943.0,96.0,2.7,28.7,911.0,501.55,363.75
2018,6,14,10,15,948.5,96.5,2.75,29.3,938.0,552.9,403.93
2018,6,14,10,30,954.0,97.0,2.8,29.9,965.0,603.6,442.35
2018,6,14,10,45,958.0,97.5,2.9,30.5,985.0,652.55,478.55
2018,6,14,11,0,962.0,98.0,3.0,31.1,1005.0,700.33,512.89
2018,6,14,11,15,964.0,99.0,3.1,31.5,1018.0,745.8,545.18
2018,6,14,11,30,966.0,100.0,3.2,31.9,1031.0,789.58,574.65
2018,6,14,11,45,967.0,100.0,3.3,32.3,1036.5,829.93,600.57
2018,6,14,12,0,968.0,100.0,3.4,32.7,1042.0,868.22,624.96
2018,6,14,12,15,966.0,101.0,3.55,32.75,1039.0,902.68,647.91
2018,6,14,12,30,964.0,102.0,3.7,32.8,1036.0,934.59,669.22
2018,6,14,12,45,960.5,102.5,3.8,32.9,1025.5,961.99,687.21
2018,6,14,13,0,957.0,103.0,3.9,33.0,1015.0,986.43,703.36
2018,6,14,13,15,953.5,103.0,4.05,32.85,998.0,1007.3,718.34
2018,6,14,13,30,950.0,103.0,4.2,32.7,981.0,1024.98,731.42
2018,6,14,13,45,945.0,102.0,4.3,32.5,956.5,1036.9,740.83
2018,6,14,14,0,940.0,101.0,4.4,32.3,932.0,1045.45,748.26
2018,6,14,14,15,932.5,100.5,4.45,31.95,901.0,1048.65,752.6
2018,6,14,14,30,925.0,100.0,4.5,31.6,870.0,1048.48,754.96
2018,6,14,14,45,915.5,98.5,4.55,31.2,833.0,1041.86,753.46
2018,6,14,15,0,906.0,97.0,4.6,30.8,796.0,1031.96,749.98
2018,6,14,15,15,895.0,95.0,4.6,30.8,754.0,1016.8,741.69
2018,6,14,15,30,884.0,93.0,4.6,30.8,712.0,998.61,731.51
2018,6,14,15,45,868.5,91.0,4.6,29.8,665.5,973.1,719.44
2018,6,14,16,0,853.0,89.0,4.6,28.8,619.0,945.02,705.44
2018,6,14,16,15,832.0,86.5,4.55,28.2,569.0,918.45,691.08
2018,6,14,16,30,811.0,84.0,4.5,27.6,519.0,879.98,668.22
2018,6,14,16,45,784.0,80.5,4.4,26.95,467.0,833.05,638.95
2018,6,14,17,0,757.0,77.0,4.3,26.3,415.0,784.96,608.21
2018,6,14,17,15,726.5,73.0,4.2,25.6,364.5,732.4,573.47
2018,6,14,17,30,696.0,69.0,4.1,24.9,314.0,679.47,537.29
2018,6,14,17,45,648.5,63.5,3.95,24.15,263.0,616.76,492.2
2018,6,14,18,0,601.0,58.0,3.8,23.4,212.0,551.05,442.77
2018,6,14,18,15,530.5,51.0,3.6,22.6,165.0,469.43,378.3
2018,6,14,18,30,460.0,44.0,3.4,21.8,118.0,392.35,313.37
2018,6,14,18,45,350.5,34.5,3.15,20.95,79.5,293.6,226.48
2018,6,14,19,0,241.0,25.0,2.9,20.1,41.0,194.06,88.01
2018,6,14,19,15,127.5,13.5,2.85,19.6,21.5,78.83,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.6,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,32.0,6.0,2.15,13.85,7.0,0.0,0.0
2018,6,15,5,0,64.0,12.0,2.2,14.0,14.0,10.91,0.0
2018,6,15,5,15,80.5,16.5,2.25,14.45,23.5,12.79,2.89
2018,6,15,5,30,97.0,21.0,2.3,14.9,33.0,15.99,8.05
2018,6,15,5,45,111.5,27.5,2.35,15.35,47.0,20.56,12.43
2018,6,15,6,0,126.0,34.0,2.4,15.8,61.0,24.94,16.5
2018,6,15,6,15,63.0,32.5,2.4,16.5,46.0,25.97,17.48
2018,6,15,6,30,0.0,31.0,2.4,17.2,31.0,27.3,18.63
2018,6,15,6,45,0.0,37.5,2.45,17.9,37.5,33.05,23.62
2018,6,15,7,0,0.0,44.0,2.5,18.6,44.0,38.82,28.52
2018,6,15,7,15,0.0,74.5,2.5,19.3,74.5,65.9,51.86
2018,6,15,7,30,0.0,105.0,2.5,20.0,105.0,91.5,73.46
2018,6,15,7,45,0.5,127.5,2.5,20.75,128.0,109.7,88.39
2018,6,15,8,0,1.0,150.0,2.5,21.5,151.0,127.8,98.38
2018,6,15,8,15,5.0,171.0,2.5,22.3,174.5,145.43,111.58
2018,6,15,8,30,9.0,192.0,2.5,23.1,198.0,163.61,124.97
2018,6,15,8,45,32.5,245.5,2.5,23.85,269.5,200.33,151.78
2018,6,15,9,0,56.0,299.0,2.5,24.6,341.0,247.55,186.36
2018,6,15,9,15,119.5,339.0,2.65,25.25,434.0,290.41,216.43
2018,6,15,9,30,183.0,379.0,2.8,25.9,527.0,350.71,259.95
2018,6,15,9,45,482.5,275.5,2.9,26.5,687.5,394.23,288.99
2018,6,15,10,0,782.0,172.0,3.0,27.1,848.0,481.88,353.41
2018,6,15,10,15,857.5,138.0,3.1,27.5,900.5,538.3,397.27
2018,6,15,10,30,933.0,104.0,3.2,27.9,953.0,597.13,442.52
2018,6,15,10,45,936.5,105.5,3.35,28.3,973.0,645.68,479.36
2018,6,15,11,0,940.0,107.0,3.5,28.7,993.0,693.06,514.49
2018,6,15,11,15,942.0,107.5,3.6,28.95,1005.5,737.29,546.78
2018,6,15,11,30,944.0,108.0,3.7,29.2,1018.0,779.88,576.62
2018,6,15,11,45,945.0,107.5,3.8,29.45,1023.0,819.09,602.66
2018,6,15,12,0,946.0,107.0,3.9,29.7,1028.0,856.29,627.2
2018,6,15,12,15,942.0,109.5,4.0,29.7,1025.0,889.8,649.84
2018,6,15,12,30,938.0,112.0,4.1,29.7,1022.0,920.79,670.79
2018,6,15,12,45,931.5,115.0,4.2,29.7,1011.0,947.32,688.84
2018,6,15,13,0,925.0,118.0,4.3,29.7,1000.0,970.92,705.04
2018,6,15,13,15,921.0,117.5,4.4,29.5,982.5,990.5,719.27
2018,6,15,13,30,917.0,117.0,4.5,29.3,965.0,1006.94,731.61
2018,6,15,13,45,911.0,116.0,4.55,29.05,940.5,1017.73,740.27
2018,6,15,14,0,905.0,115.0,4.6,28.8,916.0,1025.22,746.95
2018,6,15,14,15,897.5,114.0,4.65,28.5,885.5,1027.92,750.86
2018,6,15,14,30,890.0,113.0,4.7,28.2,855.0,1027.33,752.94
2018,6,15,14,45,880.0,112.0,4.8,27.85,818.5,1021.0,751.97
2018,6,15,15,0,870.0,111.0,4.9,27.5,782.0,1011.52,749.02
2018,6,15,15,15,858.0,108.5,4.9,27.5,740.5,995.29,739.77
2018,6,15,15,30,846.0,106.0,4.9,27.5,699.0,976.14,728.65
2018,6,15,15,45,830.0,102.5,5.0,26.4,652.5,959.56,723.32
2018,6,15,16,0,814.0,99.0,5.1,25.3,606.0,929.79,708.71
2018,6,15,16,15,794.0,95.5,5.1,24.55,557.0,893.84,687.84
2018,6,15,16,30,774.0,92.0,5.1,23.8,508.0,855.91,665.2
2018,6,15,16,45,748.5,88.0,5.05,23.1,457.5,810.64,636.34
2018,6,15,17,0,723.0,84.0,5.0,22.4,407.0,764.17,605.94
2018,6,15,17,15,689.5,78.5,4.9,21.6,356.0,713.15,571.28
2018,6,15,17,30,656.0,73.0,4.8,20.8,305.0,657.53,531.95
2018,6,15,17,45,610.0,67.0,4.65,20.0,255.5,591.9,483.18
2018,6,15,18,0,564.0,61.0,4.5,19.2,206.0,528.0,433.71
2018,6,15,18,15,495.5,53.5,4.3,18.55,160.5,448.47,368.6
2018,6,15,18,30,427.0,46.0,4.1,17.9,115.0,373.29,303.68
2018,6,15,18,45,322.5,36.0,3.9,17.25,78.0,278.18,218.44
2018,6,15,19,0,218.0,26.0,3.7,16.6,41.0,182.38,88.24
2018,6,15,19,15,115.0,14.0,3.6,16.25,21.5,72.86,0.0
2018,6,15,19,30,12.0,2.0,3.5,15.9,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,21.0,4.5,2.5,12.4,5.0,0.0,0.0
2018,6,16,5,0,42.0,9.0,2.5,12.5,10.0,8.19,0.0
2018,6,16,5,15,135.5,20.5,2.5,12.75,35.0,16.01,5.05
2018,6,16,5,30,229.0,32.0,2.5,13.0,60.0,24.73,15.66
2018,6,16,5,45,235.5,34.0,2.55,13.3,74.0,25.81,17.2
2018,6,16,6,0,242.0,36.0,2.6,13.6,88.0,25.8,17.44
2018,6,16,6,15,121.0,33.0,2.6,14.1,59.0,23.7,15.65
2018,6,16,6,30,0.0,30.0,2.6,14.6,30.0,26.42,18.07
2018,6,16,6,45,0.0,38.5,2.55,15.05,38.5,33.94,24.71
2018,6,16,7,0,0.0,47.0,2.5,15.5,47.0,41.47,31.27
2018,6,16,7,15,0.0,74.0,2.5,16.25,74.0,65.45,52.12
2018,6,16,7,30,0.0,101.0,2.5,17.0,101.0,88.3,71.58
2018,6,16,7,45,0.5,125.0,2.55,17.7,125.5,107.76,87.8
2018,6,16,8,0,1.0,149.0,2.6,18.4,150.0,127.02,98.98
2018,6,16,8,15,15.5,188.0,2.6,19.1,198.5,159.09,123.58
2018,6,16,8,30,30.0,227.0,2.6,19.8,247.0,182.63,140.75
2018,6,16,8,45,104.5,261.0,2.65,20.55,337.5,214.48,161.84
2018,6,16,9,0,179.0,295.0,2.7,21.3,428.0,264.41,197.48
2018,6,16,9,15,488.5,222.5,2.75,21.95,611.5,298.99,215.78
2018,6,16,9,30,798.0,150.0,2.8,22.6,795.0,384.65,277.2
2018,6,16,9,45,867.0,125.0,2.85,23.25,852.0,442.53,323.87
2018,6,16,10,0,936.0,100.0,2.9,23.9,909.0,500.51,370.33
2018,6,16,10,15,941.5,101.0,3.0,24.4,936.0,551.93,411.67
2018,6,16,10,30,947.0,102.0,3.1,24.9,963.0,602.73,451.37
2018,6,16,10,45,950.5,102.0,3.15,25.35,982.5,650.73,487.88
2018,6,16,11,0,954.0,102.0,3.2,25.8,1002.0,697.52,522.51
2018,6,16,11,15,955.5,103.0,3.3,26.05,1014.5,742.37,555.5
2018,6,16,11,30,957.0,104.0,3.4,26.3,1027.0,785.52,585.83
2018,6,16,11,45,958.0,104.0,3.5,26.6,1032.0,825.62,612.53
2018,6,16,12,0,959.0,104.0,3.6,26.9,1037.0,863.68,637.71
2018,6,16,12,15,955.5,106.0,3.65,26.95,1034.0,897.59,660.35
2018,6,16,12,30,952.0,108.0,3.7,27.0,1031.0,928.94,681.26
2018,6,16,12,45,946.5,110.0,3.75,27.1,1020.0,955.8,699.05
2018,6,16,13,0,941.0,112.0,3.8,27.2,1009.0,979.7,714.95
2018,6,16,13,15,937.5,111.0,3.85,27.15,991.5,999.52,728.68
2018,6,16,13,30,934.0,110.0,3.9,27.1,974.0,1016.16,740.45
2018,6,16,13,45,929.0,109.0,3.95,27.05,950.0,1028.07,749.29
2018,6,16,14,0,924.0,108.0,4.0,27.0,926.0,1036.67,756.13
2018,6,16,14,15,916.5,107.0,4.05,26.75,895.0,1039.43,759.93
2018,6,16,14,30,909.0,106.0,4.1,26.5,864.0,1038.85,761.73
2018,6,16,14,45,899.5,104.5,4.15,26.3,827.0,1032.41,759.7
2018,6,16,15,0,890.0,103.0,4.2,26.1,790.0,1022.74,755.69
2018,6,16,15,15,878.5,101.0,4.2,26.1,748.5,1007.38,747.11
2018,6,16,15,30,867.0,99.0,4.2,26.1,707.0,989.03,736.66
2018,6,16,15,45,851.5,96.5,4.35,25.25,661.0,963.32,724.55
2018,6,16,16,0,836.0,94.0,4.5,24.4,615.0,945.15,717.41
2018,6,16,16,15,815.0,91.5,4.5,23.85,565.5,909.11,696.2
2018,6,16,16,30,794.0,89.0,4.5,23.3,516.0,871.08,673.35
2018,6,16,16,45,767.0,85.5,4.55,22.7,464.5,824.62,644.44
2018,6,16,17,0,740.0,82.0,4.6,22.1,413.0,777.0,613.91
2018,6,16,17,15,704.0,78.0,4.6,21.4,361.5,725.12,579.2
2018,6,16,17,30,668.0,74.0,4.6,20.7,310.0,669.02,540.03
2018,6,16,17,45,616.5,68.5,4.6,20.0,259.5,599.33,488.72
2018,6,16,18,0,565.0,63.0,4.6,19.3,209.0,531.68,436.71
2018,6,16,18,15,488.5,56.0,4.5,18.65,162.5,446.97,367.59
2018,6,16,18,30,412.0,49.0,4.4,18.0,116.0,366.95,298.85
2018,6,16,18,45,279.0,38.0,4.25,17.35,76.5,252.94,198.81
2018,6,16,19,0,146.0,27.0,4.1,16.7,37.0,145.37,72.22
2018,6,16,19,15,77.0,14.5,4.1,16.4,19.5,53.51,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.1,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,15.8,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,12.5,5.0,1.25,12.75,5.5,0.0,0.0
2018,6,17,5,0,25.0,10.0,1.2,12.8,11.0,9.1,0.0
2018,6,17,5,15,66.5,25.5,1.25,13.1,32.5,20.66,8.06
2018,6,17,5,30,108.0,41.0,1.3,13.4,54.0,32.65,22.43
2018,6,17,5,45,154.5,57.0,1.3,13.75,85.0,44.74,33.84
2018,6,17,6,0,201.0,73.0,1.3,14.1,116.0,56.5,44.67
2018,6,17,6,15,219.0,91.5,1.3,14.65,150.0,69.52,56.34
2018,6,17,6,30,237.0,110.0,1.3,15.2,184.0,82.07,67.33
2018,6,17,6,45,418.0,104.5,1.35,15.8,263.5,73.64,59.68
2018,6,17,7,0,599.0,99.0,1.4,16.4,343.0,68.39,54.8
2018,6,17,7,15,676.0,94.5,1.4,17.1,404.5,63.09,49.85
2018,6,17,7,30,753.0,90.0,1.4,17.8,466.0,64.6,50.84
2018,6,17,7,45,780.5,92.5,1.45,18.5,517.5,64.59,50.51
2018,6,17,8,0,808.0,95.0,1.5,19.2,569.0,80.13,49.14
2018,6,17,8,15,764.0,114.0,1.55,19.85,591.5,134.0,76.04
2018,6,17,8,30,720.0,133.0,1.6,20.5,614.0,176.62,105.77
2018,6,17,8,45,705.5,153.5,1.7,21.2,650.5,228.8,147.39
2018,6,17,9,0,691.0,174.0,1.8,21.9,687.0,280.08,190.35
2018,6,17,9,15,758.5,155.0,1.95,22.4,745.5,332.18,232.25
2018,6,17,9,30,826.0,136.0,2.1,22.9,804.0,383.34,274.19
2018,6,17,9,45,863.0,124.5,2.2,23.4,847.5,440.09,320.65
2018,6,17,10,0,900.0,113.0,2.3,23.9,891.0,493.64,364.04
2018,6,17,10,15,906.0,114.0,2.45,24.3,917.5,543.65,404.32
2018,6,17,10,30,912.0,115.0,2.6,24.7,944.0,593.15,443.15
2018,6,17,10,45,917.0,115.0,2.7,25.05,964.0,640.56,479.39
2018,6,17,11,0,922.0,115.0,2.8,25.4,984.0,686.95,514.0
2018,6,17,11,15,924.5,115.5,2.95,25.65,997.0,730.86,546.5
2018,6,17,11,30,927.0,116.0,3.1,25.9,1010.0,773.23,576.95
2018,6,17,11,45,928.0,116.0,3.2,26.15,1015.0,812.37,603.16
2018,6,17,12,0,929.0,116.0,3.3,26.4,1020.0,849.57,627.93
2018,6,17,12,15,927.0,116.5,3.4,26.45,1017.0,882.63,650.32
2018,6,17,12,30,925.0,117.0,3.5,26.5,1014.0,913.28,671.11
2018,6,17,12,45,920.5,118.5,3.6,26.6,1004.0,940.01,689.18
2018,6,17,13,0,916.0,120.0,3.7,26.7,994.0,963.91,705.44
2018,6,17,13,15,913.5,119.0,3.75,26.65,977.5,984.34,719.62
2018,6,17,13,30,911.0,118.0,3.8,26.6,961.0,1001.71,731.9
2018,6,17,13,45,907.0,115.5,3.85,26.55,937.0,1012.95,740.31
2018,6,17,14,0,903.0,113.0,3.9,26.5,913.0,1020.9,746.73
2018,6,17,14,15,896.5,111.5,3.9,26.35,883.0,1024.09,750.18
2018,6,17,14,30,890.0,110.0,3.9,26.2,853.0,1024.0,751.65
2018,6,17,14,45,881.5,108.0,3.95,26.05,817.0,1018.1,749.8
2018,6,17,15,0,873.0,106.0,4.0,25.9,781.0,1009.02,746.0
2018,6,17,15,15,861.0,104.0,4.0,25.9,739.5,993.33,737.17
2018,6,17,15,30,849.0,102.0,4.0,25.9,698.0,974.73,726.51
2018,6,17,15,45,834.5,99.0,4.0,25.35,653.0,960.03,720.14
2018,6,17,16,0,820.0,96.0,4.0,24.8,608.0,932.32,704.84
2018,6,17,16,15,800.5,93.0,3.95,24.4,559.5,897.42,683.84
2018,6,17,16,30,781.0,90.0,3.9,24.0,511.0,860.5,661.2
2018,6,17,16,45,755.5,86.0,3.9,23.6,460.5,815.12,632.41
2018,6,17,17,0,730.0,82.0,3.9,23.2,410.0,768.54,602.13
2018,6,17,17,15,695.0,78.0,3.85,22.65,359.0,717.81,568.1
2018,6,17,17,30,660.0,74.0,3.8,22.1,308.0,662.83,529.77
2018,6,17,17,45,611.0,68.0,3.7,21.55,258.0,594.72,479.79
2018,6,17,18,0,562.0,62.0,3.6,21.0,208.0,528.51,429.21
2018,6,17,18,15,484.5,55.0,3.5,20.3,161.0,443.27,360.89
2018,6,17,18,30,407.0,48.0,3.4,19.6,114.0,362.94,292.96
2018,6,17,18,45,306.0,37.5,3.25,18.9,77.5,269.97,210.89
2018,6,17,19,0,205.0,27.0,3.1,18.2,41.0,179.42,92.86
2018,6,17,19,15,108.0,14.5,3.05,17.75,21.5,69.82,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.8,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.5,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,83.0,14.0,0.9,14.4,16.0,12.73,0.0
2018,6,18,5,15,201.5,27.0,0.9,14.9,47.5,21.26,8.25
2018,6,18,5,30,320.0,40.0,0.9,15.4,79.0,32.74,22.31
2018,6,18,5,45,406.5,49.0,0.9,15.9,121.5,38.84,28.4
2018,6,18,6,0,493.0,58.0,0.9,16.4,164.0,44.76,33.96
2018,6,18,6,15,552.0,64.5,0.95,17.2,212.5,48.3,37.16
2018,6,18,6,30,611.0,71.0,1.0,18.0,261.0,51.73,40.1
2018,6,18,6,45,652.5,75.5,1.05,18.75,311.5,53.42,41.39
2018,6,18,7,0,694.0,80.0,1.1,19.5,362.0,55.06,42.57
2018,6,18,7,15,723.5,84.5,1.2,20.5,413.0,62.27,48.47
2018,6,18,7,30,753.0,89.0,1.3,21.5,464.0,63.87,49.45
2018,6,18,7,45,775.5,92.0,1.45,22.55,513.5,64.21,49.34
2018,6,18,8,0,798.0,95.0,1.6,23.6,563.0,79.39,48.1
2018,6,18,8,15,720.5,131.0,1.7,24.3,579.5,134.33,76.57
2018,6,18,8,30,643.0,167.0,1.8,25.0,596.0,189.32,117.06
2018,6,18,8,45,550.5,218.0,1.95,25.7,602.5,247.04,165.0
2018,6,18,9,0,458.0,269.0,2.1,26.4,609.0,292.61,204.5
2018,6,18,9,15,461.0,284.5,2.2,26.85,642.0,333.0,236.85
2018,6,18,9,30,464.0,300.0,2.3,27.3,675.0,373.99,269.5
2018,6,18,9,45,627.0,233.5,2.4,27.8,762.0,416.8,301.28
2018,6,18,10,0,790.0,167.0,2.5,28.3,849.0,480.21,349.23
2018,6,18,10,15,832.0,151.0,2.6,28.6,889.0,531.03,388.99
2018,6,18,10,30,874.0,135.0,2.7,28.9,929.0,586.97,431.66
2018,6,18,10,45,874.5,138.0,2.8,29.25,947.5,632.45,465.81
2018,6,18,11,0,875.0,141.0,2.9,29.6,966.0,676.64,498.24
2018,6,18,11,15,889.0,133.5,2.95,29.8,981.5,720.45,530.01
2018,6,18,11,30,903.0,126.0,3.0,30.0,997.0,763.51,560.64
2018,6,18,11,45,903.5,126.5,3.1,30.25,1002.0,801.91,585.97
2018,6,18,12,0,904.0,127.0,3.2,30.5,1007.0,838.44,609.91
2018,6,18,12,15,907.5,124.0,3.35,30.55,1006.0,872.46,632.87
2018,6,18,12,30,911.0,121.0,3.5,30.6,1005.0,904.33,654.43
2018,6,18,12,45,914.5,116.5,3.6,30.7,996.5,932.46,673.13
2018,6,18,13,0,918.0,112.0,3.7,30.8,988.0,957.9,690.13
2018,6,18,13,15,914.5,111.0,3.8,30.75,971.0,977.28,703.7
2018,6,18,13,30,911.0,110.0,3.9,30.7,954.0,993.55,715.41
2018,6,18,13,45,906.0,109.5,4.0,30.65,930.5,1005.69,724.58
2018,6,18,14,0,901.0,109.0,4.1,30.6,907.0,1014.61,731.83
2018,6,18,14,15,894.5,108.0,4.15,30.45,877.5,1018.27,735.83
2018,6,18,14,30,888.0,107.0,4.2,30.3,848.0,1018.67,737.91
2018,6,18,14,45,879.0,105.0,4.25,30.1,812.0,1012.25,735.83
2018,6,18,15,0,870.0,103.0,4.3,29.9,776.0,1002.64,731.84
2018,6,18,15,15,858.5,100.5,4.3,29.9,735.0,986.87,723.04
2018,6,18,15,30,847.0,98.0,4.3,29.9,694.0,968.17,712.4
2018,6,18,15,45,832.5,95.5,4.3,29.35,649.0,943.73,699.53
2018,6,18,16,0,818.0,93.0,4.3,28.8,604.0,926.83,691.73
2018,6,18,16,15,800.0,90.0,4.3,28.4,556.5,893.41,672.13
2018,6,18,16,30,782.0,87.0,4.3,28.0,509.0,857.93,650.95
2018,6,18,16,45,758.0,83.0,4.25,27.6,459.0,813.92,623.19
2018,6,18,17,0,734.0,79.0,4.2,27.2,409.0,768.64,593.98
2018,6,18,17,15,701.0,74.5,4.1,26.6,358.5,714.09,557.55
2018,6,18,17,30,668.0,70.0,4.0,26.0,308.0,664.24,523.46
2018,6,18,17,45,618.0,64.5,3.95,25.45,257.5,595.78,474.03
2018,6,18,18,0,568.0,59.0,3.9,24.9,207.0,529.34,424.07
2018,6,18,18,15,502.5,52.0,3.6,24.15,162.0,452.44,363.15
2018,6,18,18,30,437.0,45.0,3.3,23.4,117.0,379.69,301.98
2018,6,18,18,45,330.0,35.5,2.95,22.6,79.5,283.14,218.21
2018,6,18,19,0,223.0,26.0,2.6,21.8,42.0,187.45,98.51
2018,6,18,19,15,118.5,14.0,2.5,21.3,22.0,74.95,0.0
2018,6,18,19,30,14.0,2.0,2.4,20.8,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,20.25,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,19,4,45,50.0,7.0,1.3,16.05,8.5,0.0,0.0
2018,6,19,5,0,100.0,14.0,1.4,16.3,17.0,12.73,0.0
2018,6,19,5,15,228.5,25.5,1.5,16.8,48.5,21.09,7.87
2018,6,19,5,30,357.0,37.0,1.6,17.3,80.0,30.03,19.78
2018,6,19,5,45,311.5,40.0,1.65,17.8,90.0,30.67,21.05
2018,6,19,6,0,266.0,43.0,1.7,18.3,100.0,32.1,22.58
2018,6,19,6,15,133.0,52.0,1.7,19.05,80.5,41.0,30.47
2018,6,19,6,30,0.0,61.0,1.7,19.8,61.0,53.89,41.67
2018,6,19,6,45,0.0,73.5,1.75,20.55,73.5,64.71,50.86
2018,6,19,7,0,0.0,86.0,1.8,21.3,86.0,75.3,59.66
2018,6,19,7,15,1.5,116.5,1.8,22.1,117.0,99.83,80.13
2018,6,19,7,30,3.0,147.0,1.8,22.9,148.0,123.64,99.55
2018,6,19,7,45,13.0,179.0,1.8,23.7,186.0,147.99,119.03
2018,6,19,8,0,23.0,211.0,1.8,24.5,224.0,172.63,131.97
2018,6,19,8,15,128.5,237.0,1.8,25.4,321.5,181.33,133.54
2018,6,19,8,30,234.0,263.0,1.8,26.3,419.0,210.97,150.01
2018,6,19,8,45,522.0,193.0,1.85,27.25,571.5,224.76,148.14
2018,6,19,9,0,810.0,123.0,1.9,28.2,724.0,277.46,179.66
2018,6,19,9,15,856.0,110.0,1.9,28.85,774.5,333.67,224.75
2018,6,19,9,30,902.0,97.0,1.9,29.5,825.0,386.25,267.35
2018,6,19,9,45,908.0,99.5,1.95,30.2,858.0,438.42,309.79
2018,6,19,10,0,914.0,102.0,2.0,30.9,891.0,490.47,350.9
2018,6,19,10,15,920.5,102.5,2.05,31.35,918.0,540.94,389.98
2018,6,19,10,30,927.0,103.0,2.1,31.8,945.0,590.91,427.5
2018,6,19,10,45,931.5,103.5,2.15,32.2,965.5,639.0,462.71
2018,6,19,11,0,936.0,104.0,2.2,32.6,986.0,686.02,496.19
2018,6,19,11,15,939.0,104.0,2.3,32.85,999.0,730.36,527.63
2018,6,19,11,30,942.0,104.0,2.4,33.1,1012.0,773.15,556.73
2018,6,19,11,45,943.5,103.5,2.45,33.4,1017.5,812.68,581.76
2018,6,19,12,0,945.0,103.0,2.5,33.7,1023.0,850.24,605.32
2018,6,19,12,15,943.0,104.5,2.65,33.8,1021.0,884.55,627.89
2018,6,19,12,30,941.0,106.0,2.8,33.9,1019.0,916.41,648.9
2018,6,19,12,45,937.5,107.0,2.9,34.0,1009.0,943.88,666.76
2018,6,19,13,0,934.0,108.0,3.0,34.1,999.0,968.49,682.88
2018,6,19,13,15,931.5,106.5,3.1,34.0,982.5,988.63,696.84
2018,6,19,13,30,929.0,105.0,3.2,33.9,966.0,1005.63,708.97
2018,6,19,13,45,924.5,104.0,3.3,33.85,942.5,1017.97,718.16
2018,6,19,14,0,920.0,103.0,3.4,33.8,919.0,1027.01,725.46
2018,6,19,14,15,914.0,101.5,3.45,33.55,889.0,1030.73,729.78
2018,6,19,14,30,908.0,100.0,3.5,33.3,859.0,1031.11,732.18
2018,6,19,14,45,899.5,98.5,3.6,33.05,823.0,1025.68,731.43
2018,6,19,15,0,891.0,97.0,3.7,32.8,787.0,1017.03,728.75
2018,6,19,15,15,879.5,95.5,3.7,32.8,746.0,1002.24,720.82
2018,6,19,15,30,868.0,94.0,3.7,32.8,705.0,984.49,711.11
2018,6,19,15,45,854.0,91.5,3.8,32.05,659.5,960.27,699.98
2018,6,19,16,0,840.0,89.0,3.9,31.3,614.0,933.44,687.0
2018,6,19,16,15,821.0,86.5,3.9,30.8,565.5,909.2,674.33
2018,6,19,16,30,802.0,84.0,3.9,30.3,517.0,873.01,653.35
2018,6,19,16,45,776.5,80.5,3.9,29.8,466.0,827.81,625.82
2018,6,19,17,0,751.0,77.0,3.9,29.3,415.0,781.38,596.8
2018,6,19,17,15,717.5,73.0,3.9,28.55,364.0,726.56,561.48
2018,6,19,17,30,684.0,69.0,3.9,27.8,313.0,671.6,524.77
2018,6,19,17,45,636.0,64.0,3.85,27.0,262.5,609.49,481.11
2018,6,19,18,0,588.0,59.0,3.8,26.2,212.0,544.54,433.22
2018,6,19,18,15,517.5,52.0,3.65,25.25,165.5,463.3,370.15
2018,6,19,18,30,447.0,45.0,3.5,24.3,119.0,386.6,306.64
2018,6,19,18,45,338.5,36.0,3.35,23.3,81.0,289.15,222.76
2018,6,19,19,0,230.0,27.0,3.2,22.3,43.0,192.65,103.8
2018,6,19,19,15,122.0,14.5,3.1,21.65,22.5,77.32,0.0
2018,6,19,19,30,14.0,2.0,3.0,21.0,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,2.9,20.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,20,4,45,57.5,7.0,1.35,14.45,8.5,0.0,0.0
2018,6,20,5,0,115.0,14.0,1.5,14.7,17.0,12.73,0.0
2018,6,20,5,15,253.0,25.0,1.55,15.25,50.0,20.67,7.51
2018,6,20,5,30,391.0,36.0,1.6,15.8,83.0,29.2,19.2
2018,6,20,5,45,390.0,40.0,1.7,16.35,105.0,30.93,21.42
2018,6,20,6,0,389.0,44.0,1.8,16.9,127.0,32.72,23.27
2018,6,20,6,15,194.5,55.5,1.85,17.85,97.0,40.17,29.89
2018,6,20,6,30,0.0,67.0,1.9,18.8,67.0,58.89,46.22
2018,6,20,6,45,0.0,86.5,1.95,19.7,86.5,75.02,59.99
2018,6,20,7,0,0.0,106.0,2.0,20.6,106.0,90.92,73.26
2018,6,20,7,15,14.0,144.0,2.05,21.6,151.0,120.34,97.68
2018,6,20,7,30,28.0,182.0,2.1,22.6,196.0,140.45,113.75
2018,6,20,7,45,199.5,192.5,2.2,23.55,308.0,130.25,104.44
2018,6,20,8,0,371.0,203.0,2.3,24.5,420.0,133.41,96.9
2018,6,20,8,15,630.5,144.0,2.35,25.4,549.0,135.04,80.17
2018,6,20,8,30,890.0,85.0,2.4,26.3,678.0,179.94,99.13
2018,6,20,8,45,902.5,86.5,2.4,27.2,722.0,231.7,138.5
2018,6,20,9,0,915.0,88.0,2.4,28.1,766.0,284.78,181.91
2018,6,20,9,15,919.5,92.0,2.45,28.9,804.0,338.51,227.09
2018,6,20,9,30,924.0,96.0,2.5,29.7,842.0,392.39,272.0
2018,6,20,9,45,925.5,101.5,2.55,30.5,874.5,446.16,315.82
2018,6,20,10,0,927.0,107.0,2.6,31.3,907.0,499.38,357.88
2018,6,20,10,15,934.0,107.5,2.7,31.7,935.0,550.81,398.07
2018,6,20,10,30,941.0,108.0,2.8,32.1,963.0,601.78,436.78
2018,6,20,10,45,946.5,108.5,2.9,32.55,984.5,651.19,473.25
2018,6,20,11,0,952.0,109.0,3.0,33.0,1006.0,699.61,508.04
2018,6,20,11,15,955.5,108.5,3.15,33.2,1019.5,744.67,540.5
2018,6,20,11,30,959.0,108.0,3.3,33.4,1033.0,788.19,570.71
2018,6,20,11,45,961.0,107.5,3.4,33.65,1039.0,828.86,597.08
2018,6,20,12,0,963.0,107.0,3.5,33.9,1045.0,867.58,622.01
2018,6,20,12,15,962.0,107.5,3.6,33.95,1043.0,902.55,644.92
2018,6,20,12,30,961.0,108.0,3.7,34.0,1041.0,935.08,666.22
2018,6,20,12,45,958.0,108.5,3.85,34.05,1031.0,963.18,684.99
2018,6,20,13,0,955.0,109.0,4.0,34.1,1021.0,988.38,701.97
2018,6,20,13,15,952.0,108.5,4.1,33.95,1004.0,1009.57,716.78
2018,6,20,13,30,949.0,108.0,4.2,33.8,987.0,1027.58,729.71
2018,6,20,13,45,944.5,106.5,4.25,33.7,963.0,1039.85,738.68
2018,6,20,14,0,940.0,105.0,4.3,33.6,939.0,1048.74,745.68
2018,6,20,14,15,933.5,104.0,4.35,33.35,908.5,1052.77,750.21
2018,6,20,14,30,927.0,103.0,4.4,33.1,878.0,1053.42,752.77
2018,6,20,14,45,919.0,101.0,4.45,32.8,841.5,1048.11,751.84
2018,6,20,15,0,911.0,99.0,4.5,32.5,805.0,1039.48,748.92
2018,6,20,15,15,900.0,97.0,4.5,32.5,763.0,1024.62,740.9
2018,6,20,15,30,889.0,95.0,4.5,32.5,721.0,1006.69,731.01
2018,6,20,15,45,875.0,92.5,4.5,31.75,675.0,982.3,719.12
2018,6,20,16,0,861.0,90.0,4.5,31.0,629.0,955.23,705.39
2018,6,20,16,15,843.5,86.5,4.45,30.45,579.5,930.86,692.54
2018,6,20,16,30,826.0,83.0,4.4,29.9,530.0,894.35,671.23
2018,6,20,16,45,801.5,80.0,4.35,29.35,478.5,850.15,644.29
2018,6,20,17,0,777.0,77.0,4.3,28.8,427.0,804.59,615.82
2018,6,20,17,15,744.5,73.0,4.2,28.05,375.0,749.86,580.26
2018,6,20,17,30,712.0,69.0,4.1,27.3,323.0,694.84,543.32
2018,6,20,17,45,666.0,63.5,4.05,26.5,271.5,632.6,499.7
2018,6,20,18,0,620.0,58.0,4.0,25.7,220.0,567.34,451.7
2018,6,20,18,15,551.0,51.5,3.8,24.7,172.5,486.55,389.24
2018,6,20,18,30,482.0,45.0,3.6,23.7,125.0,410.07,325.85
2018,6,20,18,45,372.0,36.0,3.4,22.7,85.5,310.12,239.71
2018,6,20,19,0,262.0,27.0,3.2,21.7,46.0,211.6,117.09
2018,6,20,19,15,139.5,14.5,3.1,21.05,24.0,86.62,0.0
2018,6,20,19,30,17.0,2.0,3.0,20.4,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,21,4,45,65.5,7.0,1.6,13.6,9.0,0.0,0.0
2018,6,21,5,0,131.0,14.0,1.7,13.8,18.0,12.73,0.0
2018,6,21,5,15,276.5,24.5,1.75,14.35,51.5,20.25,7.09
2018,6,21,5,30,422.0,35.0,1.8,14.9,85.0,28.38,18.56
2018,6,21,5,45,428.0,41.0,1.8,15.45,112.5,31.93,22.37
2018,6,21,6,0,434.0,47.0,1.8,16.0,140.0,35.35,25.69
2018,6,21,6,15,218.0,71.0,1.9,16.9,118.0,55.2,43.27
2018,6,21,6,30,2.0,95.0,2.0,17.8,96.0,80.43,65.25
2018,6,21,6,45,11.0,118.0,2.05,18.7,122.5,98.68,80.72
2018,6,21,7,0,20.0,141.0,2.1,19.6,149.0,116.7,95.65
2018,6,21,7,15,99.0,169.0,2.15,20.5,217.0,124.86,101.92
2018,6,21,7,30,178.0,197.0,2.2,21.4,285.0,142.77,116.25
2018,6,21,7,45,385.5,177.0,2.25,22.3,394.5,112.45,90.07
2018,6,21,8,0,593.0,157.0,2.3,23.2,504.0,107.41,74.24
2018,6,21,8,15,750.0,119.5,2.35,24.1,595.0,134.82,76.45
2018,6,21,8,30,907.0,82.0,2.4,25.0,686.0,179.38,98.54
2018,6,21,8,45,918.5,84.0,2.45,25.9,730.5,232.16,138.91
2018,6,21,9,0,930.0,86.0,2.5,26.8,775.0,286.17,183.38
2018,6,21,9,15,940.0,87.0,2.6,27.55,814.5,340.07,228.97
2018,6,21,9,30,950.0,88.0,2.7,28.3,854.0,394.63,274.84
2018,6,21,9,45,958.5,88.0,2.8,29.0,888.0,448.3,319.25
2018,6,21,10,0,967.0,88.0,2.9,29.7,922.0,502.03,362.49
2018,6,21,10,15,972.0,89.0,3.0,30.3,949.5,554.65,403.79
2018,6,21,10,30,977.0,90.0,3.1,30.9,977.0,606.57,443.31
2018,6,21,10,45,980.0,91.0,3.15,31.5,997.5,656.42,480.0
2018,6,21,11,0,983.0,92.0,3.2,32.1,1018.0,704.99,514.7
2018,6,21,11,15,985.0,92.0,3.25,32.6,1031.0,750.58,546.64
2018,6,21,11,30,987.0,92.0,3.3,33.1,1044.0,794.44,575.53
2018,6,21,11,45,988.0,92.5,3.3,33.6,1050.0,836.07,601.4
2018,6,21,12,0,989.0,93.0,3.3,34.1,1056.0,875.61,625.59
2018,6,21,12,15,983.0,97.5,3.35,34.3,1053.0,910.66,647.74
2018,6,21,12,30,977.0,102.0,3.4,34.5,1050.0,943.01,668.08
2018,6,21,12,45,968.5,106.0,3.5,34.7,1038.5,969.82,685.2
2018,6,21,13,0,960.0,110.0,3.6,34.9,1027.0,993.55,700.43
2018,6,21,13,15,957.0,109.5,3.65,34.85,1010.0,1014.92,714.64
2018,6,21,13,30,954.0,109.0,3.7,34.8,993.0,1033.1,726.96
2018,6,21,13,45,950.0,107.5,3.75,34.75,969.0,1046.01,736.1
2018,6,21,14,0,946.0,106.0,3.8,34.7,945.0,1055.54,743.3
2018,6,21,14,15,940.0,104.5,3.85,34.45,914.5,1059.67,747.89
