Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,23.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,31,5,15,47.5,9.0,1.0,19.25,11.5,8.19,0.0
2018,7,31,5,30,95.0,18.0,1.0,19.8,23.0,14.18,0.0
2018,7,31,5,45,130.0,32.0,1.05,20.4,46.5,25.85,15.06
2018,7,31,6,0,165.0,46.0,1.1,21.0,70.0,36.66,25.61
2018,7,31,6,15,108.5,59.5,1.1,21.8,78.0,48.68,36.37
2018,7,31,6,30,52.0,73.0,1.1,22.6,86.0,61.14,47.27
2018,7,31,6,45,28.5,92.0,1.15,23.35,99.5,75.71,59.71
2018,7,31,7,0,5.0,111.0,1.2,24.1,113.0,93.19,74.3
2018,7,31,7,15,33.5,140.5,1.2,25.2,155.0,111.02,88.71
2018,7,31,7,30,62.0,170.0,1.2,26.3,197.0,131.37,104.85
2018,7,31,7,45,48.5,180.5,1.25,27.35,203.5,139.38,110.56
2018,7,31,8,0,35.0,191.0,1.3,28.4,210.0,147.09,115.95
2018,7,31,8,15,39.5,217.5,1.3,29.4,240.5,164.75,129.22
2018,7,31,8,30,44.0,244.0,1.3,30.4,271.0,187.89,138.7
2018,7,31,8,45,103.5,278.5,1.3,31.4,348.5,223.71,161.57
2018,7,31,9,0,163.0,313.0,1.3,32.4,426.0,256.07,181.74
2018,7,31,9,15,411.0,253.0,1.35,33.3,562.0,268.72,182.13
2018,7,31,9,30,659.0,193.0,1.4,34.2,698.0,321.97,215.73
2018,7,31,9,45,728.5,171.5,1.45,35.15,753.5,369.37,251.65
2018,7,31,10,0,798.0,150.0,1.5,36.1,809.0,427.83,295.33
2018,7,31,10,15,808.0,151.0,1.6,36.55,838.0,477.54,333.6
2018,7,31,10,30,818.0,152.0,1.7,37.0,867.0,527.43,370.99
2018,7,31,10,45,826.5,151.5,1.85,37.45,889.5,575.3,406.22
2018,7,31,11,0,835.0,151.0,2.0,37.9,912.0,622.76,440.27
2018,7,31,11,15,840.5,151.0,2.1,38.1,927.5,666.9,471.55
2018,7,31,11,30,846.0,151.0,2.2,38.3,943.0,709.94,501.46
2018,7,31,11,45,849.5,150.5,2.35,38.55,950.5,749.88,528.96
2018,7,31,12,0,853.0,150.0,2.5,38.8,958.0,788.22,554.34
2018,7,31,12,15,855.0,148.5,2.6,38.85,958.0,822.77,576.64
2018,7,31,12,30,857.0,147.0,2.7,38.9,958.0,855.23,597.6
2018,7,31,12,45,858.0,144.0,2.8,39.0,950.0,883.24,615.61
2018,7,31,13,0,859.0,141.0,2.9,39.1,942.0,908.66,632.05
2018,7,31,13,15,857.0,138.5,2.95,39.05,926.0,929.05,645.48
2018,7,31,13,30,855.0,136.0,3.0,39.0,910.0,946.45,657.17
2018,7,31,13,45,851.5,133.5,3.1,38.95,887.5,959.34,666.54
2018,7,31,14,0,848.0,131.0,3.2,38.9,865.0,969.06,674.1
2018,7,31,14,15,841.5,128.5,3.25,38.7,835.5,972.63,678.06
2018,7,31,14,30,835.0,126.0,3.3,38.5,806.0,972.94,680.18
2018,7,31,14,45,826.5,122.5,3.35,38.3,770.5,977.81,685.33
2018,7,31,15,0,818.0,119.0,3.4,38.1,735.0,968.7,681.79
2018,7,31,15,15,805.0,116.0,3.4,38.1,694.0,952.55,673.1
2018,7,31,15,30,792.0,113.0,3.4,38.1,653.0,933.43,662.63
2018,7,31,15,45,763.5,113.5,3.4,37.4,604.5,900.52,645.2
2018,7,31,16,0,735.0,114.0,3.4,36.7,556.0,865.34,626.11
2018,7,31,16,15,682.0,117.5,3.4,36.15,500.0,815.02,596.19
2018,7,31,16,30,629.0,121.0,3.4,35.6,444.0,758.55,561.49
2018,7,31,16,45,621.5,108.0,3.4,35.0,399.0,722.72,540.34
2018,7,31,17,0,614.0,95.0,3.4,34.4,354.0,684.82,517.03
2018,7,31,17,15,593.0,85.0,3.3,33.5,307.5,637.55,486.52
2018,7,31,17,30,572.0,75.0,3.2,32.6,261.0,589.61,454.33
2018,7,31,17,45,527.0,66.5,3.1,31.65,214.0,524.73,408.1
2018,7,31,18,0,482.0,58.0,3.0,30.7,167.0,461.62,360.87
2018,7,31,18,15,403.0,48.5,2.9,29.65,123.5,375.96,292.91
2018,7,31,18,30,324.0,39.0,2.8,28.6,80.0,295.91,225.6
2018,7,31,18,45,209.5,26.0,2.7,27.5,48.0,193.01,117.71
2018,7,31,19,0,95.0,13.0,2.6,26.4,16.0,64.9,0.0
2018,7,31,19,15,47.5,6.5,2.45,25.8,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,19.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,19.05,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,1,5,15,74.0,9.5,1.2,19.35,13.0,8.64,0.0
2018,8,1,5,30,148.0,19.0,1.2,19.9,26.0,15.05,0.0
2018,8,1,5,45,181.0,25.0,1.15,20.4,44.0,19.44,9.79
2018,8,1,6,0,214.0,31.0,1.1,20.9,62.0,23.7,14.58
2018,8,1,6,15,132.0,37.5,1.1,21.75,59.0,30.31,20.58
2018,8,1,6,30,50.0,44.0,1.1,22.6,56.0,37.35,26.8
2018,8,1,6,45,25.5,67.5,1.1,23.5,73.5,57.9,44.47
2018,8,1,7,0,1.0,91.0,1.1,24.4,91.0,78.22,61.56
2018,8,1,7,15,3.0,116.5,1.05,25.5,117.5,98.52,78.16
2018,8,1,7,30,5.0,142.0,1.0,26.6,144.0,118.44,94.03
2018,8,1,7,45,10.5,162.5,0.95,27.75,167.5,134.53,106.36
2018,8,1,8,0,16.0,183.0,0.9,28.9,191.0,150.45,118.27
2018,8,1,8,15,117.0,215.0,0.95,29.85,286.0,153.56,119.87
2018,8,1,8,30,218.0,247.0,1.0,30.8,381.0,190.43,134.96
2018,8,1,8,45,484.5,188.5,1.05,31.8,516.5,180.13,113.3
2018,8,1,9,0,751.0,130.0,1.1,32.8,652.0,220.49,131.95
2018,8,1,9,15,798.0,118.0,1.2,33.75,702.0,266.02,166.52
2018,8,1,9,30,845.0,106.0,1.3,34.7,752.0,323.88,211.49
2018,8,1,9,45,859.5,105.0,1.45,35.65,788.0,375.2,252.7
2018,8,1,10,0,874.0,104.0,1.6,36.6,824.0,427.33,293.73
2018,8,1,10,15,880.5,106.0,1.75,37.1,853.0,478.77,333.85
2018,8,1,10,30,887.0,108.0,1.9,37.6,882.0,529.86,372.57
2018,8,1,10,45,891.5,109.5,2.1,38.1,904.0,578.9,409.0
2018,8,1,11,0,896.0,111.0,2.3,38.6,926.0,626.99,443.81
2018,8,1,11,15,899.0,111.0,2.45,38.8,940.0,671.78,475.95
2018,8,1,11,30,902.0,111.0,2.6,39.0,954.0,715.09,506.44
2018,8,1,11,45,903.5,111.5,2.8,39.25,961.0,756.09,534.57
2018,8,1,12,0,905.0,112.0,3.0,39.5,968.0,795.18,559.94
2018,8,1,12,15,904.0,113.0,3.15,39.45,967.5,830.66,583.37
2018,8,1,12,30,903.0,114.0,3.3,39.4,967.0,863.77,605.29
2018,8,1,12,45,900.0,114.0,3.45,39.4,958.0,891.69,623.82
2018,8,1,13,0,897.0,114.0,3.6,39.4,949.0,916.8,640.65
2018,8,1,13,15,893.5,113.5,3.7,39.2,933.0,938.02,655.38
2018,8,1,13,30,890.0,113.0,3.8,39.0,917.0,956.16,668.32
2018,8,1,13,45,884.0,112.5,3.9,38.85,894.0,968.75,677.77
2018,8,1,14,0,878.0,112.0,4.0,38.7,871.0,978.08,685.34
2018,8,1,14,15,870.5,111.0,4.05,38.35,841.5,982.14,690.04
2018,8,1,14,30,863.0,110.0,4.1,38.0,812.0,982.89,692.85
2018,8,1,14,45,853.5,108.0,4.15,37.7,776.0,977.32,691.64
2018,8,1,15,0,844.0,106.0,4.2,37.4,740.0,968.53,688.53
2018,8,1,15,15,831.0,104.0,4.2,37.4,699.0,953.17,680.19
2018,8,1,15,30,818.0,102.0,4.2,37.4,658.0,945.18,676.77
2018,8,1,15,45,801.5,99.5,4.25,36.45,612.5,920.05,665.1
2018,8,1,16,0,785.0,97.0,4.3,35.5,567.0,892.33,651.64
2018,8,1,16,15,763.0,94.0,4.3,34.8,518.5,856.42,631.54
2018,8,1,16,30,741.0,91.0,4.3,34.1,470.0,818.54,609.75
2018,8,1,16,45,712.5,86.0,4.3,33.4,419.0,770.67,580.49
2018,8,1,17,0,684.0,81.0,4.3,32.7,368.0,726.72,553.2
2018,8,1,17,15,645.0,76.0,4.2,31.85,317.0,668.72,514.84
2018,8,1,17,30,606.0,71.0,4.1,31.0,266.0,611.14,475.33
2018,8,1,17,45,551.5,64.0,4.0,30.1,217.0,539.76,423.7
2018,8,1,18,0,497.0,57.0,3.9,29.2,168.0,470.76,371.33
2018,8,1,18,15,416.0,47.5,3.75,28.3,124.0,383.23,300.87
2018,8,1,18,30,335.0,38.0,3.6,27.4,80.0,301.51,230.96
2018,8,1,18,45,212.5,25.0,3.45,26.5,47.5,192.09,111.91
2018,8,1,19,0,90.0,12.0,3.3,25.6,15.0,61.07,0.0
2018,8,1,19,15,45.0,6.0,3.2,25.0,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,24.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,23.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,23.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,22.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,22.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,21.6,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,21.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,21.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,20.55,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,19.45,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,18.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,2,5,15,78.5,9.0,2.0,17.55,12.5,8.19,0.0
2018,8,2,5,30,157.0,18.0,2.0,18.0,25.0,14.99,0.0
2018,8,2,5,45,210.0,23.5,2.05,18.4,46.0,18.5,8.99
2018,8,2,6,0,263.0,29.0,2.1,18.8,67.0,22.02,13.25
2018,8,2,6,15,235.5,34.0,2.1,19.7,78.0,24.78,15.95
2018,8,2,6,30,208.0,39.0,2.1,20.6,89.0,28.63,19.41
2018,8,2,6,45,105.5,67.5,2.15,21.5,93.0,55.68,42.92
2018,8,2,7,0,3.0,96.0,2.2,22.4,97.0,81.99,65.34
2018,8,2,7,15,10.0,125.0,2.25,23.45,129.0,104.72,84.19
2018,8,2,7,30,17.0,154.0,2.3,24.5,161.0,126.95,102.19
2018,8,2,7,45,89.0,185.0,2.35,25.55,231.0,142.34,114.12
2018,8,2,8,0,161.0,216.0,2.4,26.6,301.0,153.91,122.71
2018,8,2,8,15,396.5,182.5,2.5,27.55,419.0,113.81,89.07
2018,8,2,8,30,632.0,149.0,2.6,28.5,537.0,129.25,77.31
2018,8,2,8,45,753.0,116.5,2.65,29.45,613.5,165.97,93.44
2018,8,2,9,0,874.0,84.0,2.7,30.4,690.0,216.31,125.96
2018,8,2,9,15,881.0,88.5,2.85,31.05,730.0,270.53,169.99
2018,8,2,9,30,888.0,93.0,3.0,31.7,770.0,325.26,215.7
2018,8,2,9,45,891.5,98.0,3.15,32.35,804.5,379.49,260.99
2018,8,2,10,0,895.0,103.0,3.3,33.0,839.0,433.47,305.22
2018,8,2,10,15,902.0,104.0,3.35,33.4,868.0,485.53,347.07
2018,8,2,10,30,909.0,105.0,3.4,33.8,897.0,537.21,387.45
2018,8,2,10,45,914.5,105.5,3.5,34.25,919.5,587.13,425.43
2018,8,2,11,0,920.0,106.0,3.6,34.7,942.0,636.11,461.69
2018,8,2,11,15,923.5,106.5,3.65,35.05,957.0,682.71,495.39
2018,8,2,11,30,927.0,107.0,3.7,35.4,972.0,727.83,527.23
2018,8,2,11,45,929.0,107.0,3.75,35.8,979.5,769.79,555.55
2018,8,2,12,0,931.0,107.0,3.8,36.2,987.0,809.8,580.99
2018,8,2,12,15,929.5,108.0,3.85,36.3,986.0,845.77,604.32
2018,8,2,12,30,928.0,109.0,3.9,36.4,985.0,879.26,625.97
2018,8,2,12,45,924.0,110.5,4.0,36.55,976.0,908.41,644.89
2018,8,2,13,0,920.0,112.0,4.1,36.7,967.0,934.66,661.98
2018,8,2,13,15,917.5,111.5,4.15,36.55,951.5,957.33,677.43
2018,8,2,13,30,915.0,111.0,4.2,36.4,936.0,976.89,691.0
2018,8,2,13,45,910.0,110.0,4.3,36.3,912.5,990.35,700.95
2018,8,2,14,0,905.0,109.0,4.4,36.2,889.0,1000.46,708.95
2018,8,2,14,15,898.5,107.5,4.4,35.9,859.0,1005.19,713.74
2018,8,2,14,30,892.0,106.0,4.4,35.6,829.0,1006.53,716.55
2018,8,2,14,45,883.5,104.0,4.45,35.35,793.0,1001.97,715.87
2018,8,2,15,0,875.0,102.0,4.5,35.1,757.0,994.09,713.21
2018,8,2,15,15,863.0,99.5,4.5,35.1,715.0,978.94,704.99
2018,8,2,15,30,851.0,97.0,4.5,35.1,673.0,960.72,694.88
2018,8,2,15,45,837.0,94.0,4.45,34.25,627.5,937.03,683.39
2018,8,2,16,0,823.0,91.0,4.4,33.4,582.0,920.56,676.67
2018,8,2,16,15,806.5,86.5,4.35,32.75,533.5,887.22,657.94
2018,8,2,16,30,790.0,82.0,4.3,32.1,485.0,851.59,637.43
2018,8,2,16,45,765.0,78.0,4.3,31.45,433.5,806.93,610.41
2018,8,2,17,0,740.0,74.0,4.3,30.8,382.0,760.91,581.69
2018,8,2,17,15,702.5,68.5,4.2,29.9,329.0,701.44,542.51
2018,8,2,17,30,665.0,63.0,4.1,29.0,276.0,642.04,501.82
2018,8,2,17,45,611.5,57.0,3.95,28.05,225.0,575.71,453.89
2018,8,2,18,0,558.0,51.0,3.8,27.1,174.0,506.82,401.43
2018,8,2,18,15,481.5,43.0,3.6,26.15,129.0,422.2,333.35
2018,8,2,18,30,405.0,35.0,3.4,25.2,84.0,343.05,263.99
2018,8,2,18,45,267.0,24.0,3.15,24.25,50.0,222.11,122.52
2018,8,2,19,0,129.0,13.0,2.9,23.3,16.0,83.51,0.0
2018,8,2,19,15,64.5,6.5,2.8,22.8,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,22.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,21.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,20.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,20.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,5,15,103.5,9.0,1.8,16.85,13.5,8.19,0.0
2018,8,3,5,30,207.0,18.0,2.0,17.4,27.0,16.37,0.0
2018,8,3,5,45,327.0,26.5,2.15,18.0,62.5,21.47,11.15
2018,8,3,6,0,447.0,35.0,2.3,18.6,98.0,27.65,18.05
2018,8,3,6,15,374.5,34.5,2.3,19.35,102.0,25.71,16.76
2018,8,3,6,30,302.0,34.0,2.3,20.1,106.0,24.07,15.46
2018,8,3,6,45,151.0,58.0,2.3,20.9,94.0,45.37,34.06
2018,8,3,7,0,0.0,82.0,2.3,21.7,82.0,71.18,56.25
2018,8,3,7,15,1.0,107.0,2.25,22.75,107.5,91.32,73.06
2018,8,3,7,30,2.0,132.0,2.2,23.8,133.0,111.05,89.14
2018,8,3,7,45,13.0,161.5,2.15,24.85,168.5,133.73,107.31
2018,8,3,8,0,24.0,191.0,2.1,25.9,204.0,155.93,124.68
2018,8,3,8,15,132.0,218.0,2.1,26.9,298.0,155.11,123.05
2018,8,3,8,30,240.0,245.0,2.1,27.9,392.0,177.9,127.16
2018,8,3,8,45,538.0,179.5,2.1,28.85,542.0,175.99,110.02
2018,8,3,9,0,836.0,114.0,2.1,29.8,692.0,220.66,130.77
2018,8,3,9,15,870.0,108.5,2.15,30.6,741.5,280.64,177.58
2018,8,3,9,30,904.0,103.0,2.2,31.4,791.0,335.53,222.02
2018,8,3,9,45,909.5,106.5,2.3,32.2,826.0,390.37,267.26
2018,8,3,10,0,915.0,110.0,2.4,33.0,861.0,445.12,311.48
2018,8,3,10,15,921.0,111.5,2.5,33.65,890.5,498.31,353.52
2018,8,3,10,30,927.0,113.0,2.6,34.3,920.0,551.01,393.91
2018,8,3,10,45,931.0,114.5,2.7,34.95,942.0,601.95,431.79
2018,8,3,11,0,935.0,116.0,2.8,35.6,964.0,651.82,467.76
2018,8,3,11,15,937.0,117.0,2.9,36.0,978.5,698.76,501.21
2018,8,3,11,30,939.0,118.0,3.0,36.4,993.0,744.08,532.75
2018,8,3,11,45,939.5,119.0,3.1,36.75,1000.0,786.54,561.55
2018,8,3,12,0,940.0,120.0,3.2,37.1,1007.0,826.94,587.16
2018,8,3,12,15,938.0,121.0,3.3,37.25,1005.5,863.13,610.41
2018,8,3,12,30,936.0,122.0,3.4,37.4,1004.0,896.78,631.97
2018,8,3,12,45,932.0,123.0,3.5,37.55,994.5,926.01,650.71
2018,8,3,13,0,928.0,124.0,3.6,37.7,985.0,952.3,667.63
2018,8,3,13,15,921.5,124.5,3.7,37.65,967.0,972.76,681.51
2018,8,3,13,30,915.0,125.0,3.8,37.6,949.0,989.95,693.48
2018,8,3,13,45,906.0,125.5,3.9,37.5,923.5,1001.43,702.15
2018,8,3,14,0,897.0,126.0,4.0,37.4,898.0,1009.49,708.85
2018,8,3,14,15,885.5,126.0,4.05,37.15,865.5,1011.19,711.86
2018,8,3,14,30,874.0,126.0,4.1,36.9,833.0,1009.49,712.91
2018,8,3,14,45,858.0,126.0,4.15,36.7,794.0,1011.01,716.02
2018,8,3,15,0,842.0,126.0,4.2,36.5,755.0,998.5,710.31
2018,8,3,15,15,828.0,123.0,4.2,36.5,712.5,981.36,700.94
2018,8,3,15,30,814.0,120.0,4.2,36.5,670.0,961.13,689.68
2018,8,3,15,45,790.5,118.5,4.2,35.8,621.5,930.5,673.61
2018,8,3,16,0,767.0,117.0,4.2,35.1,573.0,897.35,655.73
2018,8,3,16,15,734.0,114.5,4.15,34.55,520.5,858.24,632.94
2018,8,3,16,30,701.0,112.0,4.1,34.0,468.0,811.84,604.79
2018,8,3,16,45,664.0,107.5,4.05,33.45,415.5,758.23,571.01
2018,8,3,17,0,627.0,103.0,4.0,32.9,363.0,704.03,535.92
2018,8,3,17,15,581.5,95.5,3.75,31.95,310.5,638.87,491.99
2018,8,3,17,30,536.0,88.0,3.5,31.0,258.0,574.43,446.98
2018,8,3,17,45,475.0,78.0,3.3,30.05,208.0,496.38,389.76
2018,8,3,18,0,414.0,68.0,3.1,29.1,158.0,418.53,329.44
2018,8,3,18,15,335.5,54.0,2.9,28.1,114.0,332.07,259.72
2018,8,3,18,30,257.0,40.0,2.7,27.1,70.0,252.06,191.18
2018,8,3,18,45,160.5,25.5,2.5,26.05,41.0,158.04,77.25
2018,8,3,19,0,64.0,11.0,2.3,25.0,12.0,45.47,0.0
2018,8,3,19,15,32.0,5.5,2.3,24.5,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,21.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,4,5,15,57.0,8.0,1.1,20.0,10.5,7.28,0.0
2018,8,4,5,30,114.0,16.0,1.2,20.7,21.0,14.55,0.0
2018,8,4,5,45,217.0,30.5,1.35,21.4,55.0,23.9,12.55
2018,8,4,6,0,320.0,45.0,1.5,22.1,89.0,34.82,23.75
2018,8,4,6,15,391.0,57.0,1.55,22.85,134.0,44.97,32.94
2018,8,4,6,30,462.0,69.0,1.6,23.6,179.0,53.05,40.11
2018,8,4,6,45,512.0,79.0,1.6,24.35,228.5,58.96,45.17
2018,8,4,7,0,562.0,89.0,1.6,25.1,278.0,64.56,49.79
2018,8,4,7,15,599.0,97.5,1.8,26.1,329.5,68.58,52.88
2018,8,4,7,30,636.0,106.0,2.0,27.1,381.0,72.35,55.65
2018,8,4,7,45,662.5,112.5,2.15,28.15,431.0,74.31,56.84
2018,8,4,8,0,689.0,119.0,2.3,29.2,481.0,76.09,57.85
2018,8,4,8,15,710.0,125.0,2.5,30.05,529.5,77.28,58.42
2018,8,4,8,30,731.0,131.0,2.7,30.9,578.0,120.32,67.71
2018,8,4,8,45,746.5,136.0,2.9,31.75,622.5,168.63,95.14
2018,8,4,9,0,762.0,141.0,3.1,32.6,667.0,218.93,131.24
2018,8,4,9,15,788.0,139.0,3.3,33.3,711.0,274.98,174.83
2018,8,4,9,30,814.0,137.0,3.5,34.0,755.0,326.39,216.44
2018,8,4,9,45,840.5,130.5,3.7,34.75,795.0,377.06,257.79
2018,8,4,10,0,867.0,124.0,3.9,35.5,835.0,435.34,304.1
2018,8,4,10,15,877.5,123.5,4.0,35.85,864.5,486.76,345.21
2018,8,4,10,30,888.0,123.0,4.1,36.2,894.0,538.16,385.25
2018,8,4,10,45,897.0,121.0,4.2,36.55,917.0,587.37,422.73
2018,8,4,11,0,906.0,119.0,4.3,36.9,940.0,635.95,458.78
2018,8,4,11,15,911.0,118.5,4.35,37.0,955.0,682.35,492.79
2018,8,4,11,30,916.0,118.0,4.4,37.1,970.0,727.42,525.14
2018,8,4,11,45,920.5,116.5,4.5,37.25,978.0,769.75,554.88
2018,8,4,12,0,925.0,115.0,4.6,37.4,986.0,810.3,581.51
2018,8,4,12,15,924.0,115.0,4.75,37.35,984.5,845.8,605.38
2018,8,4,12,30,923.0,115.0,4.9,37.3,983.0,878.82,627.82
2018,8,4,12,45,921.0,114.5,5.0,37.3,974.0,907.87,647.41
2018,8,4,13,0,919.0,114.0,5.1,37.3,965.0,934.06,665.21
2018,8,4,13,15,919.0,111.0,5.2,37.1,949.5,956.64,681.35
2018,8,4,13,30,919.0,108.0,5.3,36.9,934.0,976.08,695.61
2018,8,4,13,45,918.0,104.5,5.35,36.7,911.5,990.81,706.65
2018,8,4,14,0,917.0,101.0,5.4,36.5,889.0,1002.15,715.68
2018,8,4,14,15,912.5,99.0,5.45,36.2,859.5,1008.25,721.8
2018,8,4,14,30,908.0,97.0,5.5,35.9,830.0,1010.91,725.88
2018,8,4,14,45,901.5,94.0,5.5,35.55,794.0,1007.04,725.69
2018,8,4,15,0,895.0,91.0,5.5,35.2,758.0,999.74,723.44
2018,8,4,15,15,883.5,89.0,5.5,35.2,716.0,985.34,715.57
2018,8,4,15,30,872.0,87.0,5.5,35.2,674.0,967.8,705.77
2018,8,4,15,45,857.5,85.0,5.45,34.2,628.0,944.37,694.71
2018,8,4,16,0,843.0,83.0,5.4,33.2,582.0,918.24,681.74
2018,8,4,16,15,823.0,80.5,5.25,32.55,532.5,893.32,667.88
2018,8,4,16,30,803.0,78.0,5.1,31.9,483.0,856.64,645.72
2018,8,4,16,45,774.5,74.5,5.0,31.25,430.5,809.16,615.9
2018,8,4,17,0,746.0,71.0,4.9,30.6,378.0,760.49,584.53
2018,8,4,17,15,708.0,66.5,4.65,29.8,325.5,701.73,544.51
2018,8,4,17,30,670.0,62.0,4.4,29.0,273.0,643.03,503.34
2018,8,4,17,45,614.0,56.5,4.2,28.2,222.0,575.42,453.8
2018,8,4,18,0,558.0,51.0,4.0,27.4,171.0,505.39,399.84
2018,8,4,18,15,471.5,43.0,3.65,26.5,125.0,414.05,325.88
2018,8,4,18,30,385.0,35.0,3.3,25.6,79.0,328.9,250.66
2018,8,4,18,45,247.5,23.5,2.9,24.75,46.5,205.85,89.68
2018,8,4,19,0,110.0,12.0,2.5,23.9,14.0,71.69,0.0
2018,8,4,19,15,55.0,6.0,2.45,23.35,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,21.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,20.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,18.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,5,5,15,91.5,8.5,1.55,16.6,12.0,0.0,0.0
2018,8,5,5,30,183.0,17.0,1.7,17.2,24.0,15.46,0.0
2018,8,5,5,45,324.0,27.0,1.85,17.8,62.0,22.11,11.11
2018,8,5,6,0,465.0,37.0,2.0,18.4,100.0,29.63,19.68
2018,8,5,6,15,402.5,42.0,2.1,19.2,113.5,32.04,22.24
2018,8,5,6,30,340.0,47.0,2.2,20.0,127.0,34.27,24.38
2018,8,5,6,45,184.0,81.5,2.25,20.8,126.0,62.39,48.85
2018,8,5,7,0,28.0,116.0,2.3,21.6,125.0,93.07,75.08
2018,8,5,7,15,62.0,145.5,2.35,22.5,170.5,113.97,92.39
2018,8,5,7,30,96.0,175.0,2.4,23.4,216.0,134.2,108.76
2018,8,5,7,45,254.0,176.0,2.45,24.3,304.0,122.49,98.21
2018,8,5,8,0,412.0,177.0,2.5,25.2,392.0,113.97,90.46
2018,8,5,8,15,648.5,127.5,2.6,26.1,504.5,78.46,60.37
2018,8,5,8,30,885.0,78.0,2.7,27.0,617.0,108.41,55.67
2018,8,5,8,45,898.5,80.5,2.75,27.85,663.5,161.98,85.59
2018,8,5,9,0,912.0,83.0,2.8,28.7,710.0,217.12,125.74
2018,8,5,9,15,917.5,87.0,2.95,29.5,750.5,272.92,171.1
2018,8,5,9,30,923.0,91.0,3.1,30.3,791.0,329.05,218.2
2018,8,5,9,45,925.0,96.0,3.2,31.05,825.0,384.87,265.05
2018,8,5,10,0,927.0,101.0,3.3,31.8,859.0,440.25,310.6
2018,8,5,10,15,933.5,102.0,3.45,32.25,888.5,493.91,354.1
2018,8,5,10,30,940.0,103.0,3.6,32.7,918.0,547.12,396.06
2018,8,5,10,45,945.0,104.0,3.7,33.1,941.0,598.85,435.74
2018,8,5,11,0,950.0,105.0,3.8,33.5,964.0,649.56,473.57
2018,8,5,11,15,953.5,106.0,3.9,33.75,980.0,698.1,509.2
2018,8,5,11,30,957.0,107.0,4.0,34.0,996.0,745.1,542.94
2018,8,5,11,45,958.5,107.0,4.1,34.2,1003.0,788.1,572.86
2018,8,5,12,0,960.0,107.0,4.2,34.4,1010.0,829.01,599.74
2018,8,5,12,15,963.0,105.0,4.25,34.45,1010.0,867.07,624.77
2018,8,5,12,30,966.0,103.0,4.3,34.5,1010.0,902.72,648.13
2018,8,5,12,45,968.5,100.5,4.4,34.55,1002.5,934.84,669.39
2018,8,5,13,0,971.0,98.0,4.5,34.6,995.0,964.1,688.82
2018,8,5,13,15,967.5,97.0,4.55,34.55,978.0,986.34,703.82
2018,8,5,13,30,964.0,96.0,4.6,34.5,961.0,1005.21,716.79
2018,8,5,13,45,959.0,96.5,4.6,34.45,937.5,1020.78,727.51
2018,8,5,14,0,954.0,97.0,4.6,34.4,914.0,1032.89,736.16
2018,8,5,14,15,947.5,95.5,4.6,34.25,883.0,1037.88,740.73
2018,8,5,14,30,941.0,94.0,4.6,34.1,852.0,1039.3,743.21
2018,8,5,14,45,931.0,93.5,4.6,33.95,814.5,1034.84,742.1
2018,8,5,15,0,921.0,93.0,4.6,33.8,777.0,1026.95,738.96
2018,8,5,15,15,909.5,91.0,4.6,33.8,734.0,1012.49,731.26
2018,8,5,15,30,898.0,89.0,4.6,33.8,691.0,994.8,721.59
2018,8,5,15,45,881.0,86.5,4.55,33.2,642.5,968.1,707.55
2018,8,5,16,0,864.0,84.0,4.5,32.6,594.0,938.64,691.62
2018,8,5,16,15,842.0,81.5,4.45,32.1,542.5,911.51,676.84
2018,8,5,16,30,820.0,79.0,4.4,31.6,491.0,872.58,653.77
2018,8,5,16,45,791.0,75.5,4.35,31.15,437.5,824.24,623.62
2018,8,5,17,0,762.0,72.0,4.3,30.7,384.0,774.66,591.85
2018,8,5,17,15,723.0,67.5,4.0,29.85,330.0,714.56,551.54
2018,8,5,17,30,684.0,63.0,3.7,29.0,276.0,654.51,509.75
2018,8,5,17,45,626.0,57.5,3.35,28.2,224.0,585.18,458.86
2018,8,5,18,0,568.0,52.0,3.0,27.4,172.0,513.19,403.41
2018,8,5,18,15,476.5,43.5,2.65,26.35,125.0,417.39,326.6
2018,8,5,18,30,385.0,35.0,2.3,25.3,78.0,328.19,248.07
2018,8,5,18,45,237.0,22.5,1.95,24.25,45.0,196.69,69.3
2018,8,5,19,0,89.0,10.0,1.6,23.2,12.0,58.12,0.0
2018,8,5,19,15,44.5,5.0,1.6,22.75,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,5,15,23.5,5.5,1.15,17.15,6.5,0.0,0.0
2018,8,6,5,30,47.0,11.0,1.3,17.9,13.0,10.01,0.0
2018,8,6,5,45,105.0,28.5,1.45,18.65,40.5,23.05,11.42
2018,8,6,6,0,163.0,46.0,1.6,19.4,68.0,36.54,25.4
2018,8,6,6,15,169.5,65.0,1.6,20.05,96.5,50.57,38.12
2018,8,6,6,30,176.0,84.0,1.6,20.7,125.0,64.11,50.14
2018,8,6,6,45,186.0,105.0,1.6,21.4,158.0,78.5,62.59
2018,8,6,7,0,196.0,126.0,1.6,22.1,191.0,92.31,74.22
2018,8,6,7,15,242.5,143.5,1.75,23.05,238.0,103.56,83.33
2018,8,6,7,30,289.0,161.0,1.9,24.0,285.0,114.38,91.86
2018,8,6,7,45,347.5,182.5,2.05,24.9,350.5,127.31,101.98
2018,8,6,8,0,406.0,204.0,2.2,25.8,416.0,139.7,111.48
2018,8,6,8,15,427.5,223.5,2.4,26.8,466.0,140.51,111.33
2018,8,6,8,30,449.0,243.0,2.6,27.8,516.0,176.97,121.5
2018,8,6,8,45,460.5,258.5,2.85,28.8,557.0,217.81,145.68
2018,8,6,9,0,472.0,274.0,3.1,29.8,598.0,260.39,175.68
2018,8,6,9,15,514.5,272.5,3.3,30.7,645.0,300.05,204.68
2018,8,6,9,30,557.0,271.0,3.5,31.6,692.0,344.28,238.42
2018,8,6,9,45,606.0,259.0,3.7,32.5,737.0,387.66,271.97
2018,8,6,10,0,655.0,247.0,3.9,33.4,782.0,433.11,307.16
2018,8,6,10,15,659.0,254.5,4.0,33.85,809.0,479.77,343.7
2018,8,6,10,30,663.0,262.0,4.1,34.3,836.0,526.48,379.34
2018,8,6,10,45,662.5,270.5,4.15,34.8,856.0,571.45,412.65
2018,8,6,11,0,662.0,279.0,4.2,35.3,876.0,615.78,444.6
2018,8,6,11,15,662.5,283.0,4.3,35.55,889.0,656.41,473.88
2018,8,6,11,30,663.0,287.0,4.4,35.8,902.0,696.15,501.97
2018,8,6,11,45,659.5,291.5,4.45,36.0,907.0,732.39,527.1
2018,8,6,12,0,656.0,296.0,4.5,36.2,912.0,767.12,550.81
2018,8,6,12,15,674.5,284.5,4.6,36.35,917.0,804.01,576.46
2018,8,6,12,30,693.0,273.0,4.7,36.5,922.0,839.93,601.25
2018,8,6,12,45,716.0,255.5,4.75,36.6,921.0,872.91,624.08
2018,8,6,13,0,739.0,238.0,4.8,36.7,920.0,904.06,645.62
2018,8,6,13,15,735.5,235.5,4.85,36.65,904.0,923.4,659.02
2018,8,6,13,30,732.0,233.0,4.9,36.6,888.0,939.81,670.58
2018,8,6,13,45,726.5,229.5,4.95,36.55,865.0,950.34,678.46
2018,8,6,14,0,721.0,226.0,5.0,36.5,842.0,957.75,684.49
2018,8,6,14,15,715.0,219.5,5.0,36.3,812.5,958.45,686.41
2018,8,6,14,30,709.0,213.0,5.0,36.1,783.0,955.96,686.43
2018,8,6,14,45,702.0,205.0,5.05,35.9,747.5,947.74,683.21
2018,8,6,15,0,695.0,197.0,5.1,35.7,712.0,936.4,678.06
2018,8,6,15,15,678.5,191.0,5.1,35.7,670.0,914.83,665.33
2018,8,6,15,30,662.0,185.0,5.1,35.7,628.0,890.49,650.83
2018,8,6,15,45,651.0,174.5,5.0,35.1,584.0,863.98,635.89
2018,8,6,16,0,640.0,164.0,4.9,34.5,540.0,834.9,619.11
2018,8,6,16,15,631.5,150.5,4.75,34.0,494.0,802.44,599.32
2018,8,6,16,30,623.0,137.0,4.6,33.5,448.0,767.64,577.84
2018,8,6,16,45,602.5,125.5,4.45,33.0,399.0,722.23,548.59
2018,8,6,17,0,582.0,114.0,4.3,32.5,350.0,675.52,517.74
2018,8,6,17,15,547.5,102.5,3.8,31.55,299.5,616.12,476.69
2018,8,6,17,30,513.0,91.0,3.3,30.6,249.0,556.89,434.35
2018,8,6,17,45,465.0,78.5,2.8,29.65,201.0,482.97,378.99
2018,8,6,18,0,417.0,66.0,2.3,28.7,153.0,416.75,326.66
2018,8,6,18,15,337.5,52.0,2.05,27.7,109.5,329.97,256.47
2018,8,6,18,30,258.0,38.0,1.8,26.7,66.0,249.98,186.31
2018,8,6,18,45,156.0,23.0,1.55,25.7,37.5,147.56,34.54
2018,8,6,19,0,54.0,8.0,1.3,24.7,9.0,36.93,0.0
2018,8,6,19,15,27.0,4.0,1.25,24.25,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,1.0,18.45,6.0,0.0,0.0
2018,8,7,5,30,47.0,10.0,1.1,19.1,12.0,9.1,0.0
2018,8,7,5,45,94.5,25.0,1.2,19.7,35.5,20.38,9.01
2018,8,7,6,0,142.0,40.0,1.3,20.3,59.0,32.08,21.49
2018,8,7,6,15,124.5,48.0,1.35,20.95,70.0,38.15,27.3
2018,8,7,6,30,107.0,56.0,1.4,21.6,81.0,43.95,32.57
2018,8,7,6,45,57.0,80.5,1.5,22.3,94.0,67.39,52.84
2018,8,7,7,0,7.0,105.0,1.6,23.0,107.0,88.39,70.62
2018,8,7,7,15,20.0,132.0,1.7,23.9,140.0,109.43,88.0
2018,8,7,7,30,33.0,159.0,1.8,24.8,173.0,123.86,99.47
2018,8,7,7,45,74.0,189.5,1.85,25.75,226.5,144.5,115.8
2018,8,7,8,0,115.0,220.0,1.9,26.7,280.0,155.57,123.98
2018,8,7,8,15,241.5,227.5,2.0,27.5,369.0,150.47,119.03
2018,8,7,8,30,368.0,235.0,2.1,28.3,458.0,176.28,123.12
2018,8,7,8,45,488.5,224.5,2.15,29.15,544.5,197.73,128.95
2018,8,7,9,0,609.0,214.0,2.2,30.0,631.0,241.46,155.36
2018,8,7,9,15,636.5,216.5,2.25,30.8,675.5,286.34,189.37
2018,8,7,9,30,664.0,219.0,2.3,31.6,720.0,334.45,227.09
2018,8,7,9,45,659.5,228.0,2.35,32.45,745.5,379.81,263.71
2018,8,7,10,0,655.0,237.0,2.4,33.3,771.0,424.59,299.09
2018,8,7,10,15,677.5,236.5,2.5,33.75,806.0,473.23,336.61
2018,8,7,10,30,700.0,236.0,2.6,34.2,841.0,523.66,374.58
2018,8,7,10,45,722.0,232.0,2.7,34.65,869.5,572.62,410.73
2018,8,7,11,0,744.0,228.0,2.8,35.1,898.0,622.68,446.83
2018,8,7,11,15,748.0,230.0,2.95,35.35,913.0,667.04,478.72
2018,8,7,11,30,752.0,232.0,3.1,35.6,928.0,710.53,509.39
2018,8,7,11,45,736.0,241.0,3.2,35.8,926.5,744.53,532.84
2018,8,7,12,0,720.0,250.0,3.3,36.0,925.0,775.94,554.16
2018,8,7,12,15,680.5,267.5,3.4,36.05,905.0,793.45,565.97
2018,8,7,12,30,641.0,285.0,3.5,36.1,885.0,806.8,574.9
2018,8,7,12,45,645.0,280.0,3.6,36.15,879.0,833.43,593.41
2018,8,7,13,0,649.0,275.0,3.7,36.2,873.0,857.98,610.42
2018,8,7,13,15,692.0,250.5,3.8,36.15,877.5,897.44,638.3
2018,8,7,13,30,735.0,226.0,3.9,36.1,882.0,935.05,664.14
2018,8,7,13,45,750.5,212.5,3.95,36.0,867.0,955.35,678.12
2018,8,7,14,0,766.0,199.0,4.0,35.9,852.0,972.68,690.45
2018,8,7,14,15,756.0,196.0,4.05,35.65,821.5,973.19,692.6
2018,8,7,14,30,746.0,193.0,4.1,35.4,791.0,970.45,692.91
2018,8,7,14,45,733.5,189.0,4.15,35.2,754.0,960.96,688.87
2018,8,7,15,0,721.0,185.0,4.2,35.0,717.0,948.35,682.94
2018,8,7,15,15,704.5,179.5,4.2,35.0,674.5,927.15,670.66
2018,8,7,15,30,688.0,174.0,4.2,35.0,632.0,903.12,656.59
2018,8,7,15,45,666.5,168.0,4.15,34.25,585.5,871.06,638.91
2018,8,7,16,0,645.0,162.0,4.1,33.5,539.0,836.69,619.46
2018,8,7,16,15,575.0,159.5,4.0,32.95,473.5,751.51,563.85
2018,8,7,16,30,505.0,157.0,3.9,32.4,408.0,675.47,513.05
2018,8,7,16,45,488.5,142.5,3.85,31.85,363.0,633.61,486.04
2018,8,7,17,0,472.0,128.0,3.8,31.3,318.0,590.71,457.32
2018,8,7,17,15,448.0,114.0,3.5,30.4,274.0,541.43,422.85
2018,8,7,17,30,424.0,100.0,3.2,29.5,230.0,492.19,387.1
2018,8,7,17,45,372.5,85.5,2.85,28.55,183.5,421.73,333.25
2018,8,7,18,0,321.0,71.0,2.5,27.6,137.0,354.2,279.52
2018,8,7,18,15,251.0,54.0,2.25,26.6,96.5,274.01,213.79
2018,8,7,18,30,181.0,37.0,2.0,25.6,56.0,199.46,147.79
2018,8,7,18,45,106.5,21.5,1.7,24.6,31.0,114.45,9.59
2018,8,7,19,0,32.0,6.0,1.4,23.6,6.0,22.97,0.0
2018,8,7,19,15,16.0,3.0,1.35,23.15,3.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.5,0.6,18.95,7.5,0.0,0.0
2018,8,8,5,30,73.0,13.0,0.6,19.5,15.0,11.82,0.0
2018,8,8,5,45,163.5,28.5,0.6,20.05,46.0,22.35,9.92
2018,8,8,6,0,254.0,44.0,0.6,20.6,77.0,34.03,23.08
2018,8,8,6,15,273.0,59.5,0.6,21.35,109.5,45.11,33.21
2018,8,8,6,30,292.0,75.0,0.6,22.1,142.0,55.68,42.59
2018,8,8,6,45,243.5,99.0,0.65,22.85,164.5,74.75,58.97
2018,8,8,7,0,195.0,123.0,0.7,23.6,187.0,90.37,72.04
2018,8,8,7,15,212.0,145.0,0.9,24.75,225.5,104.35,83.32
2018,8,8,7,30,229.0,167.0,1.1,25.9,264.0,117.72,93.81
2018,8,8,7,45,304.5,177.5,1.3,27.1,324.5,123.97,98.2
2018,8,8,8,0,380.0,188.0,1.5,28.3,385.0,121.2,95.14
2018,8,8,8,15,533.0,168.5,1.7,29.35,474.0,107.23,83.08
2018,8,8,8,30,686.0,149.0,1.9,30.4,563.0,124.04,74.1
2018,8,8,8,45,716.0,151.0,2.15,31.45,612.5,169.58,97.71
2018,8,8,9,0,746.0,153.0,2.4,32.5,662.0,218.75,131.41
2018,8,8,9,15,754.0,160.0,2.45,33.2,701.5,270.06,171.48
2018,8,8,9,30,762.0,167.0,2.5,33.9,741.0,322.28,213.57
2018,8,8,9,45,764.5,175.5,2.55,34.55,774.5,374.53,255.81
2018,8,8,10,0,767.0,184.0,2.6,35.2,808.0,426.8,297.24
2018,8,8,10,15,777.5,186.0,2.65,35.6,837.5,477.51,336.77
2018,8,8,10,30,788.0,188.0,2.7,36.0,867.0,532.09,377.86
2018,8,8,10,45,797.0,188.0,2.7,36.4,890.0,579.92,413.14
2018,8,8,11,0,806.0,188.0,2.7,36.8,913.0,627.5,447.25
2018,8,8,11,15,811.5,188.0,2.7,37.0,928.0,672.43,479.02
2018,8,8,11,30,817.0,188.0,2.7,37.2,943.0,716.37,509.37
2018,8,8,11,45,821.5,186.5,2.65,37.45,950.5,757.16,536.62
2018,8,8,12,0,826.0,185.0,2.6,37.7,958.0,796.44,562.28
2018,8,8,12,15,830.0,182.0,2.6,37.8,958.0,832.28,585.57
2018,8,8,12,30,834.0,179.0,2.6,37.9,958.0,866.08,606.63
2018,8,8,12,45,837.5,174.5,2.55,38.0,950.5,895.79,624.65
2018,8,8,13,0,841.0,170.0,2.5,38.1,943.0,922.93,641.01
2018,8,8,13,15,839.0,167.5,2.5,38.05,927.0,944.25,654.56
2018,8,8,13,30,837.0,165.0,2.5,38.0,911.0,962.51,666.33
2018,8,8,13,45,834.0,161.5,2.5,37.95,888.0,975.64,675.07
2018,8,8,14,0,831.0,158.0,2.5,37.9,865.0,985.49,681.95
2018,8,8,14,15,824.5,154.0,2.55,37.75,834.5,988.09,685.28
2018,8,8,14,30,818.0,150.0,2.6,37.6,804.0,987.3,686.72
2018,8,8,14,45,809.5,145.5,2.65,37.4,767.5,980.64,684.84
2018,8,8,15,0,801.0,141.0,2.7,37.2,731.0,970.67,681.06
2018,8,8,15,15,786.0,137.5,2.7,37.2,688.5,952.21,671.07
2018,8,8,15,30,771.0,134.0,2.7,37.2,646.0,930.73,659.29
2018,8,8,15,45,754.5,128.5,2.8,36.45,599.5,909.21,650.29
2018,8,8,16,0,738.0,123.0,2.9,35.7,553.0,878.84,635.34
2018,8,8,16,15,717.0,116.5,2.9,35.1,503.5,840.7,613.94
2018,8,8,16,30,696.0,110.0,2.9,34.5,454.0,800.62,590.83
2018,8,8,16,45,665.5,103.5,2.95,33.85,402.5,750.46,560.6
2018,8,8,17,0,635.0,97.0,3.0,33.2,351.0,699.44,528.77
2018,8,8,17,15,592.5,89.0,2.9,32.05,299.0,636.1,487.27
2018,8,8,17,30,550.0,81.0,2.8,30.9,247.0,573.36,444.37
2018,8,8,17,45,490.0,71.0,2.7,29.75,197.5,496.0,388.27
2018,8,8,18,0,430.0,61.0,2.6,28.6,148.0,421.44,330.59
2018,8,8,18,15,343.5,48.0,2.5,27.6,104.5,329.28,255.96
2018,8,8,18,30,257.0,35.0,2.4,26.6,61.0,244.68,180.03
2018,8,8,18,45,152.5,21.5,2.3,25.55,34.5,140.58,0.0
2018,8,8,19,0,48.0,8.0,2.2,24.5,8.0,33.47,0.0
2018,8,8,19,15,24.0,4.0,2.05,23.95,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,22.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,20.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,20.6,0.0,0.0,0.0
2018,8,9,5,15,46.5,6.5,0.3,21.15,8.0,0.0,0.0
2018,8,9,5,30,93.0,13.0,0.4,21.7,16.0,11.82,0.0
2018,8,9,5,45,209.5,27.0,0.55,22.25,49.0,21.25,8.47
2018,8,9,6,0,326.0,41.0,0.7,22.8,82.0,33.41,22.26
2018,8,9,6,15,350.5,54.0,0.75,23.6,117.0,41.2,29.53
2018,8,9,6,30,375.0,67.0,0.8,24.4,152.0,50.11,37.41
2018,8,9,6,45,333.0,90.5,0.85,25.2,180.5,65.93,50.92
2018,8,9,7,0,291.0,114.0,0.9,26.0,209.0,85.0,66.85
2018,8,9,7,15,435.0,112.5,1.0,27.2,282.5,78.78,61.17
2018,8,9,7,30,579.0,111.0,1.1,28.4,356.0,76.41,58.72
2018,8,9,7,45,667.5,104.5,1.15,29.6,422.0,69.23,52.28
2018,8,9,8,0,756.0,98.0,1.2,30.8,488.0,69.81,52.3
2018,8,9,8,15,779.5,102.0,1.3,31.85,538.5,70.6,52.52
2018,8,9,8,30,803.0,106.0,1.4,32.9,589.0,106.6,57.63
2018,8,9,8,45,822.0,108.0,1.5,33.9,636.0,156.69,82.96
2018,8,9,9,0,841.0,110.0,1.6,34.9,683.0,209.09,118.8
2018,8,9,9,15,840.5,119.5,1.7,35.55,721.5,264.86,162.33
2018,8,9,9,30,840.0,129.0,1.8,36.2,760.0,320.53,207.21
2018,8,9,9,45,832.5,141.5,1.9,36.85,791.5,375.91,251.89
2018,8,9,10,0,825.0,154.0,2.0,37.5,823.0,430.16,294.75
2018,8,9,10,15,834.5,155.5,2.05,37.95,853.0,481.94,334.68
2018,8,9,10,30,844.0,157.0,2.1,38.4,883.0,533.84,373.54
2018,8,9,10,45,851.0,157.5,2.2,38.8,905.5,583.51,410.02
2018,8,9,11,0,858.0,158.0,2.3,39.2,928.0,632.6,445.11
2018,8,9,11,15,863.0,158.5,2.4,39.4,943.5,679.65,478.32
2018,8,9,11,30,868.0,159.0,2.5,39.6,959.0,725.54,510.03
2018,8,9,11,45,871.0,158.5,2.6,39.85,966.5,763.8,536.19
2018,8,9,12,0,874.0,158.0,2.7,40.1,974.0,803.1,562.28
2018,8,9,12,15,866.5,162.5,2.8,40.1,970.5,842.94,587.93
2018,8,9,12,30,859.0,167.0,2.9,40.1,967.0,874.96,608.56
2018,8,9,12,45,847.0,172.0,2.95,40.1,955.0,900.79,625.05
2018,8,9,13,0,835.0,177.0,3.0,40.1,943.0,923.45,639.64
2018,8,9,13,15,831.5,175.0,3.05,40.0,926.0,943.89,653.22
2018,8,9,13,30,828.0,173.0,3.1,39.9,909.0,961.23,664.98
2018,8,9,13,45,809.0,176.5,3.15,39.75,880.0,966.15,669.34
2018,8,9,14,0,790.0,180.0,3.2,39.6,851.0,967.5,671.7
2018,8,9,14,15,795.0,170.5,3.25,39.3,824.5,975.62,678.88
2018,8,9,14,30,800.0,161.0,3.3,39.0,798.0,980.4,684.1
2018,8,9,14,45,789.0,157.0,3.35,38.75,761.0,971.88,681.01
2018,8,9,15,0,778.0,153.0,3.4,38.5,724.0,960.09,676.06
2018,8,9,15,15,762.5,148.5,3.4,38.5,681.0,947.26,669.53
2018,8,9,15,30,747.0,144.0,3.4,38.5,638.0,924.7,656.86
2018,8,9,15,45,724.5,139.0,3.4,37.6,589.5,892.06,640.16
2018,8,9,16,0,702.0,134.0,3.4,36.7,541.0,857.08,621.68
2018,8,9,16,15,654.5,131.5,3.4,36.05,484.0,799.68,587.14
2018,8,9,16,30,607.0,129.0,3.4,35.4,427.0,741.41,551.21
2018,8,9,16,45,583.0,118.0,3.35,34.75,378.0,693.8,521.5
2018,8,9,17,0,559.0,107.0,3.3,34.1,329.0,645.16,490.11
2018,8,9,17,15,519.5,96.5,3.05,33.05,279.5,583.54,448.35
2018,8,9,17,30,480.0,86.0,2.8,32.0,230.0,516.75,401.14
2018,8,9,17,45,425.0,74.0,2.55,30.95,183.0,444.73,347.44
2018,8,9,18,0,370.0,62.0,2.3,29.9,136.0,375.92,293.43
2018,8,9,18,15,291.0,48.5,2.1,28.9,96.0,292.61,225.6
2018,8,9,18,30,212.0,35.0,1.9,27.9,56.0,216.54,156.1
2018,8,9,18,45,124.0,20.5,1.7,26.9,31.0,120.93,0.0
2018,8,9,19,0,36.0,6.0,1.5,25.9,6.0,25.03,0.0
