Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,13,30,920.0,104.0,3.1,29.2,873.0,944.32,686.05
2018,8,29,13,45,889.5,114.5,3.2,29.4,839.5,945.85,687.84
2018,8,29,14,0,859.0,125.0,3.3,29.6,806.0,943.51,687.36
2018,8,29,14,15,817.5,135.0,3.35,29.6,761.5,936.88,684.42
2018,8,29,14,30,776.0,145.0,3.4,29.6,717.0,917.04,672.89
2018,8,29,14,45,755.0,141.0,3.45,29.55,673.5,898.15,662.24
2018,8,29,15,0,734.0,137.0,3.5,29.5,630.0,882.06,653.5
2018,8,29,15,15,779.0,113.5,3.5,29.5,605.0,891.51,661.65
2018,8,29,15,30,824.0,90.0,3.5,29.5,580.0,901.46,670.13
2018,8,29,15,45,689.5,115.0,3.55,28.9,501.5,805.21,607.91
2018,8,29,16,0,555.0,140.0,3.6,28.3,423.0,704.07,540.66
2018,8,29,16,15,557.0,123.0,3.6,27.7,381.5,677.48,525.11
2018,8,29,16,30,559.0,106.0,3.6,27.1,340.0,648.16,506.71
2018,8,29,16,45,390.5,108.0,3.6,26.55,260.5,488.74,388.73
2018,8,29,17,0,222.0,110.0,3.6,26.0,181.0,329.17,264.08
2018,8,29,17,15,256.0,90.5,3.55,25.2,158.0,326.87,264.12
2018,8,29,17,30,290.0,71.0,3.5,24.4,135.0,337.66,272.3
2018,8,29,17,45,253.5,54.5,3.4,23.6,99.5,282.17,225.38
2018,8,29,18,0,217.0,38.0,3.3,22.8,64.0,228.95,177.05
2018,8,29,18,15,157.0,25.0,3.3,22.25,39.0,159.68,73.53
2018,8,29,18,30,97.0,12.0,3.3,21.7,14.0,67.05,0.0
2018,8,29,18,45,48.5,6.0,3.25,21.15,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,20.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.55,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,8,30,5,45,15.0,13.0,1.45,17.1,14.0,11.82,0.0
2018,8,30,6,0,22.0,24.0,1.6,17.4,26.0,20.63,7.41
2018,8,30,6,15,30.5,43.0,1.65,17.75,47.5,35.95,24.85
2018,8,30,6,30,39.0,62.0,1.7,18.1,69.0,51.05,38.75
2018,8,30,6,45,61.5,83.5,1.75,18.5,98.5,67.63,53.61
2018,8,30,7,0,84.0,105.0,1.8,18.9,128.0,81.11,65.48
2018,8,30,7,15,148.0,123.0,1.75,19.3,174.5,94.26,76.76
2018,8,30,7,30,212.0,141.0,1.7,19.7,221.0,101.8,82.96
2018,8,30,7,45,260.0,155.5,1.65,20.05,268.0,110.78,90.26
2018,8,30,8,0,308.0,170.0,1.6,20.4,315.0,119.41,97.13
2018,8,30,8,15,319.0,194.0,1.55,20.85,358.5,133.09,108.1
2018,8,30,8,30,330.0,218.0,1.5,21.3,402.0,146.07,118.32
2018,8,30,8,45,467.0,198.5,1.4,21.75,483.0,155.89,105.48
2018,8,30,9,0,604.0,179.0,1.3,22.2,564.0,189.22,120.31
2018,8,30,9,15,604.5,192.0,1.3,22.9,598.5,236.77,156.44
2018,8,30,9,30,605.0,205.0,1.3,23.6,633.0,284.55,195.11
2018,8,30,9,45,482.5,262.5,1.25,24.3,614.5,329.69,235.46
2018,8,30,10,0,360.0,320.0,1.2,25.0,596.0,367.24,267.68
2018,8,30,10,15,409.0,313.0,1.35,25.65,638.0,401.4,293.8
2018,8,30,10,30,458.0,306.0,1.5,26.3,680.0,446.62,327.96
2018,8,30,10,45,620.0,239.0,1.6,26.9,759.0,504.67,371.21
2018,8,30,11,0,782.0,172.0,1.7,27.5,838.0,578.01,425.43
2018,8,30,11,15,820.5,158.0,1.95,27.95,867.0,630.17,464.59
2018,8,30,11,30,859.0,144.0,2.2,28.4,896.0,682.03,503.11
2018,8,30,11,45,873.0,136.5,2.4,28.85,905.0,724.52,534.1
2018,8,30,12,0,887.0,129.0,2.6,29.3,914.0,765.64,563.71
2018,8,30,12,15,884.0,130.5,2.8,29.55,911.0,800.17,587.32
2018,8,30,12,30,881.0,132.0,3.0,29.8,908.0,832.06,609.09
2018,8,30,12,45,875.5,133.0,3.2,30.0,896.5,858.66,627.48
2018,8,30,13,0,870.0,134.0,3.4,30.2,885.0,882.24,643.94
2018,8,30,13,15,865.5,132.5,3.55,30.2,866.5,901.19,657.68
2018,8,30,13,30,861.0,131.0,3.7,30.2,848.0,916.92,669.43
2018,8,30,13,45,853.5,130.0,3.8,30.15,822.5,927.14,677.56
2018,8,30,14,0,846.0,129.0,3.9,30.1,797.0,943.51,689.95
2018,8,30,14,15,835.5,128.0,4.0,29.85,764.5,944.61,692.9
2018,8,30,14,30,825.0,127.0,4.1,29.6,732.0,942.28,693.84
2018,8,30,14,45,811.0,124.5,4.15,29.35,693.0,931.59,689.06
2018,8,30,15,0,797.0,122.0,4.2,29.1,654.0,917.59,682.21
2018,8,30,15,15,779.5,119.0,4.2,29.1,610.0,896.58,669.76
2018,8,30,15,30,762.0,116.0,4.2,29.1,566.0,872.61,655.34
2018,8,30,15,45,739.0,111.5,4.25,28.2,518.0,844.92,640.82
2018,8,30,16,0,716.0,107.0,4.3,27.3,470.0,809.5,620.58
2018,8,30,16,15,682.0,102.0,4.25,26.65,418.0,761.69,590.01
2018,8,30,16,30,648.0,97.0,4.2,26.0,366.0,712.66,557.8
2018,8,30,16,45,609.5,89.5,4.15,25.4,314.5,655.89,518.71
2018,8,30,17,0,571.0,82.0,4.1,24.8,263.0,598.92,478.0
2018,8,30,17,15,505.5,73.5,3.95,23.95,211.5,519.96,418.69
2018,8,30,17,30,440.0,65.0,3.8,23.1,160.0,443.29,357.97
2018,8,30,17,45,339.5,52.0,3.65,22.3,113.0,338.51,271.49
2018,8,30,18,0,239.0,39.0,3.5,21.5,66.0,245.54,189.65
2018,8,30,18,15,140.5,23.5,3.5,20.95,37.5,144.9,49.06
2018,8,30,18,30,42.0,8.0,3.5,20.4,9.0,31.46,0.0
2018,8,30,18,45,21.0,4.0,3.45,19.8,4.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.6,15.75,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,8,31,5,45,80.0,13.0,2.2,16.45,18.0,11.82,0.0
2018,8,31,6,0,147.0,24.0,2.5,16.8,34.0,18.84,5.51
2018,8,31,6,15,251.0,37.0,2.55,17.25,72.5,28.66,18.65
2018,8,31,6,30,355.0,50.0,2.6,17.7,111.0,39.33,28.62
2018,8,31,6,45,248.5,64.0,2.65,18.15,114.0,47.41,36.04
2018,8,31,7,0,142.0,78.0,2.7,18.6,117.0,59.76,46.97
2018,8,31,7,15,92.0,104.0,2.75,19.3,131.5,81.56,65.83
2018,8,31,7,30,42.0,130.0,2.8,20.0,146.0,103.65,84.55
2018,8,31,7,45,122.0,155.0,2.8,20.65,210.0,116.04,94.65
2018,8,31,8,0,202.0,180.0,2.8,21.3,274.0,132.56,108.05
2018,8,31,8,15,434.0,154.5,2.85,22.05,386.5,100.35,80.21
2018,8,31,8,30,666.0,129.0,2.9,22.8,499.0,80.53,63.03
2018,8,31,8,45,761.0,110.5,2.9,23.55,567.5,119.39,67.43
2018,8,31,9,0,856.0,92.0,2.9,24.3,636.0,172.16,96.17
2018,8,31,9,15,868.5,94.0,2.95,25.0,677.0,226.37,137.25
2018,8,31,9,30,881.0,96.0,3.0,25.7,718.0,281.57,183.03
2018,8,31,9,45,890.5,98.0,3.1,26.45,753.5,336.69,230.08
2018,8,31,10,0,900.0,100.0,3.2,27.2,789.0,392.05,277.05
2018,8,31,10,15,907.5,100.5,3.35,27.85,817.5,445.5,321.86
2018,8,31,10,30,915.0,101.0,3.5,28.5,846.0,498.5,365.12
2018,8,31,10,45,920.0,102.0,3.65,29.15,867.5,549.99,406.0
2018,8,31,11,0,925.0,103.0,3.8,29.8,889.0,600.38,444.84
2018,8,31,11,15,928.5,103.0,3.9,30.2,902.5,647.73,480.77
2018,8,31,11,30,932.0,103.0,4.0,30.6,916.0,693.41,514.6
2018,8,31,11,45,934.0,103.0,4.15,31.05,922.0,736.2,545.68
2018,8,31,12,0,936.0,103.0,4.3,31.5,928.0,776.81,573.85
2018,8,31,12,15,936.0,102.0,4.35,31.65,925.5,812.62,597.87
2018,8,31,12,30,936.0,101.0,4.4,31.8,923.0,845.73,620.0
2018,8,31,12,45,934.5,100.5,4.5,32.0,912.5,875.22,639.75
2018,8,31,13,0,933.0,100.0,4.6,32.2,902.0,901.65,657.49
2018,8,31,13,15,929.5,98.0,4.65,32.15,883.0,921.64,671.48
2018,8,31,13,30,926.0,96.0,4.7,32.1,864.0,938.21,683.36
2018,8,31,13,45,921.5,94.0,4.8,32.05,838.0,950.39,692.99
2018,8,31,14,0,917.0,92.0,4.9,32.0,812.0,959.03,700.47
2018,8,31,14,15,909.0,90.0,4.95,31.75,779.0,960.83,703.82
2018,8,31,14,30,901.0,88.0,5.0,31.5,746.0,959.06,705.0
2018,8,31,14,45,890.5,86.0,5.0,31.25,707.0,951.42,702.07
2018,8,31,15,0,880.0,84.0,5.0,31.0,668.0,940.37,697.0
2018,8,31,15,15,858.0,84.0,5.0,31.0,621.5,917.65,683.43
2018,8,31,15,30,836.0,84.0,5.0,31.0,575.0,892.1,667.98
2018,8,31,15,45,799.5,85.0,5.05,30.1,522.0,861.16,651.46
2018,8,31,16,0,763.0,86.0,5.1,29.2,469.0,818.97,626.65
2018,8,31,16,15,735.0,81.5,5.05,28.55,418.0,775.77,599.37
2018,8,31,16,30,707.0,77.0,5.0,27.9,367.0,730.96,570.21
2018,8,31,16,45,689.5,68.5,4.9,27.3,318.5,688.68,541.67
2018,8,31,17,0,672.0,60.0,4.8,26.7,270.0,644.87,510.8
2018,8,31,17,15,624.5,53.5,4.55,25.75,219.5,579.14,461.81
2018,8,31,17,30,577.0,47.0,4.3,24.8,169.0,520.67,415.9
2018,8,31,17,45,484.5,39.5,4.0,23.9,122.0,426.12,338.83
2018,8,31,18,0,392.0,32.0,3.7,23.0,75.0,337.9,258.03
2018,8,31,18,15,240.0,21.0,3.5,22.35,43.0,200.62,34.62
2018,8,31,18,30,88.0,10.0,3.3,21.7,11.0,59.49,0.0
2018,8,31,18,45,44.0,5.0,3.15,21.0,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,19.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.55,15.85,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.1,2.0,0.0,0.0
2018,9,1,5,45,113.5,13.5,1.65,16.4,20.5,12.28,0.0
2018,9,1,6,0,213.0,24.0,1.7,16.7,39.0,19.88,5.15
2018,9,1,6,15,314.5,35.5,1.65,17.25,78.5,28.6,18.55
2018,9,1,6,30,416.0,47.0,1.6,17.8,118.0,36.97,26.54
2018,9,1,6,45,288.0,54.5,1.5,18.35,112.0,40.57,30.03
2018,9,1,7,0,160.0,62.0,1.4,18.9,106.0,48.42,37.01
2018,9,1,7,15,80.0,69.5,1.35,19.65,91.5,57.17,44.55
2018,9,1,7,30,0.0,77.0,1.3,20.4,77.0,67.67,53.42
2018,9,1,7,45,1.0,101.5,1.2,21.2,102.0,87.7,70.23
2018,9,1,8,0,2.0,126.0,1.1,22.0,127.0,107.29,86.3
2018,9,1,8,15,8.0,156.0,1.1,22.85,160.5,130.56,105.09
2018,9,1,8,30,14.0,186.0,1.1,23.7,194.0,153.26,123.0
2018,9,1,8,45,89.5,224.0,1.1,24.5,280.0,177.2,132.7
2018,9,1,9,0,165.0,262.0,1.1,25.3,366.0,210.1,152.9
2018,9,1,9,15,426.0,215.5,1.25,26.0,509.0,220.85,149.53
2018,9,1,9,30,687.0,169.0,1.4,26.7,652.0,274.99,182.73
2018,9,1,9,45,785.5,140.0,1.5,27.45,718.5,329.98,225.03
2018,9,1,10,0,884.0,111.0,1.6,28.2,785.0,393.32,274.48
2018,9,1,10,15,892.0,112.0,1.8,28.8,814.0,446.69,318.45
2018,9,1,10,30,900.0,113.0,2.0,29.4,843.0,499.7,361.08
2018,9,1,10,45,905.0,114.5,2.2,30.0,865.0,551.03,401.31
2018,9,1,11,0,910.0,116.0,2.4,30.6,887.0,601.31,439.63
2018,9,1,11,15,914.0,116.5,2.55,30.95,901.0,648.91,475.33
2018,9,1,11,30,918.0,117.0,2.7,31.3,915.0,694.93,509.07
2018,9,1,11,45,920.5,117.0,2.85,31.7,921.5,737.73,539.8
2018,9,1,12,0,923.0,117.0,3.0,32.1,928.0,778.44,568.25
2018,9,1,12,15,918.5,119.0,3.15,32.25,924.0,813.35,591.74
2018,9,1,12,30,914.0,121.0,3.3,32.4,920.0,845.42,613.34
2018,9,1,12,45,906.0,123.5,3.45,32.5,907.5,872.13,631.56
2018,9,1,13,0,898.0,126.0,3.6,32.6,895.0,895.61,647.75
2018,9,1,13,15,893.0,125.5,3.7,32.55,876.5,915.51,661.84
2018,9,1,13,30,888.0,125.0,3.8,32.5,858.0,932.12,673.91
2018,9,1,13,45,881.0,123.5,3.9,32.45,831.5,942.55,682.11
2018,9,1,14,0,874.0,122.0,4.0,32.4,805.0,949.51,688.24
2018,9,1,14,15,864.5,119.5,4.0,32.2,771.5,949.64,689.93
2018,9,1,14,30,855.0,117.0,4.0,32.0,738.0,955.94,695.91
2018,9,1,14,45,842.5,114.5,4.05,31.8,698.5,946.53,691.93
2018,9,1,15,0,830.0,112.0,4.1,31.6,659.0,933.74,685.92
2018,9,1,15,15,812.5,109.0,4.1,31.6,614.0,912.42,673.5
2018,9,1,15,30,795.0,106.0,4.1,31.6,569.0,888.08,659.1
2018,9,1,15,45,767.0,102.5,4.05,30.9,518.0,850.7,637.32
2018,9,1,16,0,739.0,99.0,4.0,30.2,467.0,816.46,617.43
2018,9,1,16,15,707.5,94.5,3.9,29.6,415.5,771.09,588.8
2018,9,1,16,30,676.0,90.0,3.8,29.0,364.0,724.37,558.53
2018,9,1,16,45,616.5,84.0,3.7,28.4,307.0,651.42,508.14
2018,9,1,17,0,557.0,78.0,3.6,27.8,250.0,579.45,456.67
2018,9,1,17,15,502.0,69.0,3.35,26.75,201.0,508.81,404.29
2018,9,1,17,30,447.0,60.0,3.1,25.7,152.0,439.98,350.26
2018,9,1,17,45,354.0,48.0,2.9,24.65,107.5,343.85,271.44
2018,9,1,18,0,261.0,36.0,2.7,23.6,63.0,255.25,191.49
2018,9,1,18,15,156.0,22.0,2.65,22.8,35.5,148.21,0.0
2018,9,1,18,30,51.0,8.0,2.6,22.0,8.0,36.33,0.0
2018,9,1,18,45,25.5,4.0,2.55,21.25,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,2,5,45,54.0,10.0,0.7,16.9,13.5,9.1,0.0
2018,9,2,6,0,108.0,20.0,0.7,17.4,27.0,15.66,1.89
2018,9,2,6,15,192.5,36.0,0.7,18.15,62.5,27.82,17.77
2018,9,2,6,30,277.0,52.0,0.7,18.9,98.0,39.59,28.68
2018,9,2,6,45,205.5,60.5,0.75,19.6,101.5,44.74,33.5
2018,9,2,7,0,134.0,69.0,0.8,20.3,105.0,53.35,41.08
2018,9,2,7,15,67.0,89.5,0.8,21.35,107.5,71.46,56.56
2018,9,2,7,30,0.0,110.0,0.8,22.4,110.0,93.11,74.65
2018,9,2,7,45,20.0,142.5,0.85,23.45,152.0,118.18,95.16
2018,9,2,8,0,40.0,175.0,0.9,24.5,194.0,135.09,108.41
2018,9,2,8,15,166.5,193.0,0.9,25.7,283.0,140.48,111.88
2018,9,2,8,30,293.0,211.0,0.9,26.9,372.0,141.86,112.07
2018,9,2,8,45,501.5,178.0,0.9,28.05,482.0,141.89,91.81
2018,9,2,9,0,710.0,145.0,0.9,29.2,592.0,173.9,101.14
2018,9,2,9,15,763.5,135.5,0.95,30.05,645.0,220.53,133.09
2018,9,2,9,30,817.0,126.0,1.0,30.9,698.0,278.5,177.11
2018,9,2,9,45,830.5,127.0,1.05,31.7,734.0,331.58,220.12
2018,9,2,10,0,844.0,128.0,1.1,32.5,770.0,385.5,263.48
2018,9,2,10,15,853.0,129.0,1.2,33.0,798.5,438.25,305.65
2018,9,2,10,30,862.0,130.0,1.3,33.5,827.0,494.27,348.9
2018,9,2,10,45,868.0,131.0,1.4,33.95,848.5,544.07,386.76
2018,9,2,11,0,874.0,132.0,1.5,34.4,870.0,592.96,422.9
2018,9,2,11,15,878.0,132.5,1.55,34.7,883.5,639.16,456.21
2018,9,2,11,30,882.0,133.0,1.6,35.0,897.0,683.86,487.63
2018,9,2,11,45,884.0,133.0,1.65,35.3,903.0,725.1,516.02
2018,9,2,12,0,886.0,133.0,1.7,35.6,909.0,764.3,542.5
2018,9,2,12,15,885.0,132.5,1.75,35.7,905.5,798.58,564.78
2018,9,2,12,30,884.0,132.0,1.8,35.8,902.0,830.25,585.0
2018,9,2,12,45,880.5,132.0,1.9,35.85,891.0,857.6,603.06
2018,9,2,13,0,877.0,132.0,2.0,35.9,880.0,881.96,619.33
2018,9,2,13,15,872.5,130.0,2.1,35.85,861.0,900.43,632.27
2018,9,2,13,30,868.0,128.0,2.2,35.8,842.0,915.63,643.32
2018,9,2,13,45,861.0,126.5,2.3,35.7,816.0,925.73,651.47
2018,9,2,14,0,854.0,125.0,2.4,35.6,790.0,941.66,663.48
2018,9,2,14,15,844.5,123.0,2.5,35.3,757.0,942.49,666.63
2018,9,2,14,30,835.0,121.0,2.6,35.0,724.0,939.84,667.85
2018,9,2,14,45,821.5,118.0,2.75,34.75,684.5,928.88,664.14
2018,9,2,15,0,808.0,115.0,2.9,34.5,645.0,914.6,658.35
2018,9,2,15,15,790.5,112.0,2.9,34.5,600.5,893.39,646.35
2018,9,2,15,30,773.0,109.0,2.9,34.5,556.0,869.22,632.45
2018,9,2,15,45,750.0,104.0,3.1,33.5,507.0,834.92,615.47
2018,9,2,16,0,727.0,99.0,3.3,32.5,458.0,803.78,600.06
2018,9,2,16,15,684.5,95.5,3.3,31.65,404.0,750.28,567.14
2018,9,2,16,30,642.0,92.0,3.3,30.8,350.0,695.95,532.67
2018,9,2,16,45,568.0,86.5,3.35,29.95,290.5,612.56,475.83
2018,9,2,17,0,494.0,81.0,3.4,29.1,231.0,530.99,417.86
2018,9,2,17,15,451.5,70.5,3.25,27.9,187.0,470.22,372.98
2018,9,2,17,30,409.0,60.0,3.1,26.7,143.0,410.6,325.81
2018,9,2,17,45,326.0,47.5,3.0,25.45,101.0,320.69,252.1
2018,9,2,18,0,243.0,35.0,2.9,24.2,59.0,242.03,178.55
2018,9,2,18,15,138.5,20.5,2.75,23.45,32.5,133.14,0.0
2018,9,2,18,30,34.0,6.0,2.6,22.7,6.0,24.72,0.0
2018,9,2,18,45,17.0,3.0,2.45,21.95,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,3,5,45,17.5,7.0,0.9,17.0,8.0,6.37,0.0
2018,9,3,6,0,35.0,14.0,1.0,17.3,16.0,11.67,0.0
2018,9,3,6,15,60.5,26.0,1.1,17.9,34.0,21.25,12.19
2018,9,3,6,30,86.0,38.0,1.2,18.5,52.0,30.55,20.88
2018,9,3,6,45,66.5,46.0,1.25,19.1,59.5,38.82,28.39
2018,9,3,7,0,47.0,54.0,1.3,19.7,67.0,45.14,34.01
2018,9,3,7,15,23.5,62.0,1.3,20.65,68.5,53.9,41.53
2018,9,3,7,30,0.0,70.0,1.3,21.6,70.0,61.89,48.18
2018,9,3,7,45,0.0,87.5,1.3,22.55,87.5,76.59,60.42
2018,9,3,8,0,0.0,105.0,1.3,23.5,105.0,91.03,72.17
2018,9,3,8,15,19.5,148.5,1.25,24.45,159.0,125.07,99.98
2018,9,3,8,30,39.0,192.0,1.2,25.4,213.0,148.16,118.11
2018,9,3,8,45,99.0,229.0,1.2,26.35,289.5,170.46,126.47
2018,9,3,9,0,159.0,266.0,1.2,27.3,366.0,210.88,152.72
2018,9,3,9,15,413.0,220.5,1.3,28.0,503.5,220.42,148.54
2018,9,3,9,30,667.0,175.0,1.4,28.7,641.0,272.46,179.86
2018,9,3,9,45,731.0,160.5,1.5,29.4,694.5,321.35,218.14
2018,9,3,10,0,795.0,146.0,1.6,30.1,748.0,381.47,265.25
2018,9,3,10,15,804.0,147.5,1.65,30.7,776.0,432.2,306.1
2018,9,3,10,30,813.0,149.0,1.7,31.3,804.0,482.93,345.86
2018,9,3,10,45,819.5,150.0,1.75,31.9,825.0,531.81,383.11
2018,9,3,11,0,826.0,151.0,1.8,32.5,846.0,579.99,418.7
2018,9,3,11,15,830.0,152.5,1.85,32.95,860.0,626.22,452.14
2018,9,3,11,30,834.0,154.0,1.9,33.4,874.0,671.14,483.76
2018,9,3,11,45,836.5,153.5,2.0,33.9,879.5,711.76,511.99
2018,9,3,12,0,839.0,153.0,2.1,34.4,885.0,750.48,538.39
2018,9,3,12,15,839.0,152.5,2.15,34.6,882.5,785.21,562.02
2018,9,3,12,30,839.0,152.0,2.2,34.8,880.0,817.49,582.71
2018,9,3,12,45,837.0,150.5,2.25,35.0,869.5,844.56,600.02
2018,9,3,13,0,835.0,149.0,2.3,35.2,859.0,868.73,615.52
2018,9,3,13,15,830.0,148.0,2.35,35.2,840.5,887.77,628.34
2018,9,3,13,30,825.0,147.0,2.4,35.2,822.0,903.59,639.28
2018,9,3,13,45,817.0,145.5,2.5,35.25,796.0,912.91,646.51
2018,9,3,14,0,809.0,144.0,2.6,35.3,770.0,918.84,651.78
2018,9,3,14,15,798.0,141.5,2.65,35.1,737.0,917.54,652.89
2018,9,3,14,30,787.0,139.0,2.7,34.9,704.0,912.85,652.03
2018,9,3,14,45,772.0,135.5,2.75,34.7,664.5,899.99,646.05
2018,9,3,15,0,757.0,132.0,2.8,34.5,625.0,889.67,641.86
2018,9,3,15,15,738.0,128.0,2.8,34.5,581.0,866.63,628.51
2018,9,3,15,30,719.0,124.0,2.8,34.5,537.0,840.83,613.42
2018,9,3,15,45,693.5,118.5,2.9,33.65,488.5,804.75,594.02
2018,9,3,16,0,668.0,113.0,3.0,32.8,440.0,766.57,572.69
2018,9,3,16,15,618.0,109.0,3.0,32.1,385.0,706.93,534.85
2018,9,3,16,30,568.0,105.0,3.0,31.4,330.0,646.79,495.54
2018,9,3,16,45,506.0,96.0,3.0,30.75,275.0,570.92,443.13
2018,9,3,17,0,444.0,87.0,3.0,30.1,220.0,490.91,385.35
2018,9,3,17,15,396.0,74.5,2.85,29.1,175.5,426.54,336.7
2018,9,3,17,30,348.0,62.0,2.7,28.1,131.0,364.47,287.3
2018,9,3,17,45,264.0,48.0,2.6,27.1,91.0,278.44,216.47
2018,9,3,18,0,180.0,34.0,2.5,26.1,51.0,199.84,142.66
2018,9,3,18,15,99.0,19.0,2.4,25.4,27.5,104.93,0.0
2018,9,3,18,30,18.0,4.0,2.3,24.7,4.0,3.64,0.0
2018,9,3,18,45,9.0,2.0,2.15,24.05,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,4,5,45,24.5,7.5,0.95,18.15,9.0,6.82,0.0
2018,9,4,6,0,49.0,15.0,1.0,18.5,18.0,12.47,0.0
2018,9,4,6,15,96.0,28.5,1.05,19.1,41.5,23.23,13.68
2018,9,4,6,30,143.0,42.0,1.1,19.7,65.0,33.72,23.46
2018,9,4,6,45,98.0,47.0,1.15,20.35,65.5,37.31,26.9
2018,9,4,7,0,53.0,52.0,1.2,21.0,66.0,43.63,32.5
2018,9,4,7,15,26.5,62.0,1.05,21.9,69.0,53.9,41.31
2018,9,4,7,30,0.0,72.0,0.9,22.8,72.0,63.55,49.37
2018,9,4,7,45,0.0,87.0,0.8,23.75,87.0,76.16,59.74
2018,9,4,8,0,0.0,102.0,0.7,24.7,102.0,88.64,69.75
2018,9,4,8,15,13.5,143.0,0.6,25.75,150.5,120.89,95.84
2018,9,4,8,30,27.0,184.0,0.5,26.8,199.0,142.97,112.88
2018,9,4,8,45,52.0,227.0,0.4,27.85,258.5,175.91,130.61
2018,9,4,9,0,77.0,270.0,0.3,28.9,318.0,213.21,155.58
2018,9,4,9,15,294.5,247.0,0.3,29.9,449.0,226.02,154.92
2018,9,4,9,30,512.0,224.0,0.3,30.9,580.0,272.96,181.81
2018,9,4,9,45,668.0,178.5,0.3,31.85,667.5,315.63,210.43
2018,9,4,10,0,824.0,133.0,0.3,32.8,755.0,379.82,256.1
2018,9,4,10,15,832.5,135.0,0.4,33.4,783.5,432.18,297.05
2018,9,4,10,30,841.0,137.0,0.5,34.0,812.0,484.43,336.91
2018,9,4,10,45,847.5,138.0,0.55,34.6,833.5,534.56,373.74
2018,9,4,11,0,854.0,139.0,0.6,35.2,855.0,583.92,408.85
2018,9,4,11,15,858.0,139.5,0.7,35.6,868.5,630.2,441.72
2018,9,4,11,30,862.0,140.0,0.8,36.0,882.0,674.12,472.27
2018,9,4,11,45,864.0,140.0,0.85,36.35,887.5,714.63,499.5
2018,9,4,12,0,866.0,140.0,0.9,36.7,893.0,753.14,524.88
2018,9,4,12,15,863.5,140.5,1.0,36.85,889.5,786.53,547.09
2018,9,4,12,30,861.0,141.0,1.1,37.0,886.0,817.31,566.92
2018,9,4,12,45,856.0,141.5,1.25,37.1,874.0,849.9,588.64
2018,9,4,13,0,851.0,142.0,1.4,37.2,862.0,873.81,604.99
2018,9,4,13,15,845.5,140.5,1.5,37.1,843.0,892.11,617.95
2018,9,4,13,30,840.0,139.0,1.6,37.0,824.0,907.11,629.05
2018,9,4,13,45,833.0,136.5,1.7,36.9,797.5,916.35,636.76
2018,9,4,14,0,826.0,134.0,1.8,36.8,771.0,922.16,642.54
2018,9,4,14,15,815.5,132.0,1.85,36.55,738.0,921.84,644.55
2018,9,4,14,30,805.0,130.0,1.9,36.3,705.0,918.11,644.64
2018,9,4,14,45,791.5,127.0,2.0,36.05,666.5,907.13,640.81
2018,9,4,15,0,778.0,124.0,2.1,35.8,628.0,892.88,635.0
2018,9,4,15,15,759.5,120.5,2.1,35.8,583.5,870.31,622.32
2018,9,4,15,30,741.0,117.0,2.1,35.8,539.0,850.73,611.64
2018,9,4,15,45,717.0,111.5,2.25,35.0,490.5,815.67,593.88
2018,9,4,16,0,693.0,106.0,2.4,34.2,442.0,778.42,574.12
2018,9,4,16,15,644.0,102.5,2.4,33.45,387.0,719.95,538.02
2018,9,4,16,30,595.0,99.0,2.4,32.7,332.0,660.93,500.42
2018,9,4,16,45,544.0,90.0,2.45,31.95,279.0,593.62,455.54
2018,9,4,17,0,493.0,81.0,2.5,31.2,226.0,527.0,409.07
2018,9,4,17,15,437.0,70.5,2.45,29.95,179.5,456.06,357.04
2018,9,4,17,30,381.0,60.0,2.4,28.7,133.0,384.72,301.45
2018,9,4,17,45,293.0,46.5,2.35,27.45,92.0,295.76,228.77
2018,9,4,18,0,205.0,33.0,2.3,26.2,51.0,214.85,149.44
2018,9,4,18,15,114.0,18.5,2.15,25.45,27.5,85.34,0.0
2018,9,4,18,30,23.0,4.0,2.0,24.7,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,23.9,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,5,5,45,18.0,5.5,1.05,17.7,6.5,5.0,0.0
2018,9,5,6,0,36.0,11.0,1.1,18.0,13.0,9.25,0.0
2018,9,5,6,15,83.0,23.0,1.1,18.6,34.5,18.95,10.08
2018,9,5,6,30,130.0,35.0,1.1,19.2,56.0,28.4,18.91
2018,9,5,6,45,96.5,41.0,1.1,19.8,60.0,32.8,23.04
2018,9,5,7,0,63.0,47.0,1.1,20.4,64.0,39.81,29.26
2018,9,5,7,15,31.5,56.5,1.1,21.35,65.0,49.56,37.65
2018,9,5,7,30,0.0,66.0,1.1,22.3,66.0,58.33,45.0
2018,9,5,7,45,0.0,82.0,1.15,23.25,82.0,72.12,56.45
2018,9,5,8,0,0.0,98.0,1.2,24.2,98.0,85.44,67.28
2018,9,5,8,15,11.5,136.5,1.15,25.25,142.5,115.97,92.15
2018,9,5,8,30,23.0,175.0,1.1,26.3,187.0,145.27,115.35
2018,9,5,8,45,41.5,219.0,1.1,27.35,243.5,170.13,127.4
2018,9,5,9,0,60.0,263.0,1.1,28.4,300.0,206.69,152.87
2018,9,5,9,15,250.0,251.0,1.2,29.2,422.0,220.54,154.46
2018,9,5,9,30,440.0,239.0,1.3,30.0,544.0,266.24,182.01
2018,9,5,9,45,609.0,193.5,1.4,30.8,638.5,309.17,210.99
2018,9,5,10,0,778.0,148.0,1.5,31.6,733.0,374.7,258.68
2018,9,5,10,15,803.0,143.0,1.6,32.25,767.0,425.63,299.23
2018,9,5,10,30,828.0,138.0,1.7,32.9,801.0,478.12,340.07
2018,9,5,10,45,834.5,139.0,1.8,33.55,822.0,527.6,377.79
2018,9,5,11,0,841.0,140.0,1.9,34.2,843.0,576.34,413.83
2018,9,5,11,15,845.0,140.5,2.0,34.5,856.0,622.22,447.53
2018,9,5,11,30,849.0,141.0,2.1,34.8,869.0,666.69,479.45
2018,9,5,11,45,850.5,141.5,2.25,35.1,874.5,705.36,507.14
2018,9,5,12,0,852.0,142.0,2.4,35.4,880.0,743.41,533.9
2018,9,5,12,15,851.5,141.0,2.55,35.4,876.5,776.5,557.28
2018,9,5,12,30,851.0,140.0,2.7,35.4,873.0,807.08,578.1
2018,9,5,12,45,848.0,139.5,2.8,35.45,862.0,839.89,599.98
2018,9,5,13,0,845.0,139.0,2.9,35.5,851.0,864.19,616.35
2018,9,5,13,15,840.0,137.5,3.0,35.35,832.0,882.67,629.64
2018,9,5,13,30,835.0,136.0,3.1,35.2,813.0,897.9,641.0
2018,9,5,13,45,827.0,134.0,3.15,35.05,786.5,906.58,647.98
2018,9,5,14,0,819.0,132.0,3.2,34.9,760.0,911.83,652.96
2018,9,5,14,15,808.5,129.0,3.25,34.6,726.5,910.28,654.12
2018,9,5,14,30,798.0,126.0,3.3,34.3,693.0,905.32,653.25
2018,9,5,14,45,778.0,125.5,3.35,34.0,652.5,890.95,646.35
2018,9,5,15,0,758.0,125.0,3.4,33.7,612.0,873.41,637.47
2018,9,5,15,15,745.0,119.0,3.4,33.7,569.5,858.54,629.36
2018,9,5,15,30,732.0,113.0,3.4,33.7,527.0,835.59,615.85
2018,9,5,15,45,700.5,110.0,3.45,32.8,477.5,796.93,594.05
2018,9,5,16,0,669.0,107.0,3.5,31.9,428.0,756.4,570.49
2018,9,5,16,15,616.5,104.0,3.5,31.15,373.5,696.01,531.59
2018,9,5,16,30,564.0,101.0,3.5,30.4,319.0,635.25,491.22
2018,9,5,16,45,525.0,90.5,3.5,29.65,270.0,576.9,451.09
2018,9,5,17,0,486.0,80.0,3.5,28.9,221.0,518.66,409.23
2018,9,5,17,15,429.0,69.0,3.35,27.8,174.5,446.78,354.62
2018,9,5,17,30,372.0,58.0,3.2,26.7,128.0,374.45,296.72
2018,9,5,17,45,281.0,45.0,3.05,25.65,88.0,284.92,221.85
2018,9,5,18,0,190.0,32.0,2.9,24.6,48.0,202.54,136.52
2018,9,5,18,15,104.0,18.0,2.8,23.9,26.0,78.52,0.0
2018,9,5,18,30,18.0,4.0,2.7,23.2,4.0,0.0,0.0
2018,9,5,18,45,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,5,45,27.5,6.0,0.8,16.8,7.5,5.46,0.0
2018,9,6,6,0,55.0,12.0,0.9,17.1,15.0,9.35,0.0
2018,9,6,6,15,73.5,20.0,0.8,17.75,28.5,16.58,8.09
2018,9,6,6,30,92.0,28.0,0.7,18.4,42.0,22.91,14.23
2018,9,6,6,45,72.0,35.0,0.65,19.0,48.5,28.16,19.08
2018,9,6,7,0,52.0,42.0,0.6,19.6,55.0,35.82,25.9
2018,9,6,7,15,26.0,52.0,0.55,20.65,58.5,45.9,34.6
2018,9,6,7,30,0.0,62.0,0.5,21.7,62.0,54.77,42.06
2018,9,6,7,45,0.0,84.5,0.45,22.7,84.5,74.1,58.26
2018,9,6,8,0,0.0,107.0,0.4,23.7,107.0,92.49,73.26
2018,9,6,8,15,6.0,143.5,0.4,24.9,146.5,121.08,96.26
2018,9,6,8,30,12.0,180.0,0.4,26.1,186.0,148.63,117.75
2018,9,6,8,45,165.0,204.0,0.4,27.35,305.5,157.71,114.18
2018,9,6,9,0,318.0,228.0,0.4,28.6,425.0,193.17,131.64
2018,9,6,9,15,574.5,167.5,0.45,29.65,553.0,206.43,129.61
2018,9,6,9,30,831.0,107.0,0.5,30.7,681.0,261.6,163.0
2018,9,6,9,45,846.0,107.5,0.55,31.7,717.0,321.99,210.95
2018,9,6,10,0,861.0,108.0,0.6,32.7,753.0,375.88,253.85
2018,9,6,10,15,868.5,109.5,0.9,33.3,781.0,428.22,296.5
2018,9,6,10,30,876.0,111.0,1.2,33.9,809.0,480.17,337.88
2018,9,6,10,45,881.5,111.5,1.45,34.45,830.0,529.74,376.4
2018,9,6,11,0,887.0,112.0,1.7,35.0,851.0,578.28,413.16
2018,9,6,11,15,890.0,112.5,1.9,35.25,863.5,624.12,447.45
2018,9,6,11,30,893.0,113.0,2.1,35.5,876.0,668.32,479.85
2018,9,6,11,45,894.0,113.0,2.3,35.75,881.0,708.89,509.21
2018,9,6,12,0,895.0,113.0,2.5,36.0,886.0,747.28,536.61
2018,9,6,12,15,896.5,111.5,2.65,36.1,883.5,782.32,560.13
2018,9,6,12,30,898.0,110.0,2.8,36.2,881.0,814.81,581.88
2018,9,6,12,45,898.0,108.0,2.9,36.25,870.5,842.9,600.62
2018,9,6,13,0,898.0,106.0,3.0,36.3,860.0,868.04,617.52
2018,9,6,13,15,894.5,104.5,3.15,36.2,841.5,887.57,631.62
2018,9,6,13,30,891.0,103.0,3.3,36.1,823.0,903.81,643.76
2018,9,6,13,45,885.5,101.5,3.4,35.95,797.0,914.9,652.59
2018,9,6,14,0,880.0,100.0,3.5,35.8,771.0,922.56,659.4
2018,9,6,14,15,871.5,98.0,3.55,35.55,738.0,923.46,662.01
2018,9,6,14,30,863.0,96.0,3.6,35.3,705.0,920.91,662.58
2018,9,6,14,45,852.0,93.0,3.65,35.05,666.0,911.5,658.83
2018,9,6,15,0,841.0,90.0,3.7,34.8,627.0,898.77,653.05
2018,9,6,15,15,824.5,87.5,3.7,34.8,583.0,887.45,647.36
2018,9,6,15,30,808.0,85.0,3.7,34.8,539.0,864.21,633.79
2018,9,6,15,45,788.0,81.5,3.7,34.0,491.0,833.78,617.41
2018,9,6,16,0,768.0,78.0,3.7,33.2,443.0,800.9,599.05
2018,9,6,16,15,741.0,73.5,3.6,32.6,392.5,758.48,572.68
2018,9,6,16,30,714.0,69.0,3.5,32.0,342.0,714.46,544.47
2018,9,6,16,45,674.0,63.5,3.45,31.4,290.0,657.27,505.92
2018,9,6,17,0,634.0,58.0,3.4,30.8,238.0,605.14,469.38
2018,9,6,17,15,559.0,52.5,3.1,29.8,186.5,522.65,408.13
2018,9,6,17,30,484.0,47.0,2.8,28.8,135.0,443.52,346.32
2018,9,6,17,45,376.0,37.0,2.55,27.75,91.5,340.37,261.38
2018,9,6,18,0,268.0,27.0,2.3,26.7,48.0,241.36,153.25
2018,9,6,18,15,145.5,15.0,2.2,26.05,25.0,100.09,0.0
2018,9,6,18,30,23.0,3.0,2.1,25.4,2.0,0.0,0.0
2018,9,6,18,45,11.5,1.5,2.05,24.75,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,7,5,45,70.5,6.5,0.75,18.65,10.0,5.91,0.0
2018,9,7,6,0,141.0,13.0,0.7,19.2,20.0,10.19,0.0
2018,9,7,6,15,180.5,23.0,0.75,20.0,43.5,17.75,8.85
2018,9,7,6,30,220.0,33.0,0.8,20.8,67.0,25.14,15.93
2018,9,7,6,45,179.5,42.0,0.85,21.6,77.0,31.15,21.39
2018,9,7,7,0,139.0,51.0,0.9,22.4,87.0,40.31,29.43
2018,9,7,7,15,69.5,72.5,0.95,23.45,90.5,59.25,45.63
2018,9,7,7,30,0.0,94.0,1.0,24.5,94.0,80.78,63.67
2018,9,7,7,45,5.0,120.5,1.05,25.5,123.0,101.82,80.86
2018,9,7,8,0,10.0,147.0,1.1,26.5,152.0,122.41,97.29
2018,9,7,8,15,40.0,185.5,1.1,27.7,207.0,142.62,112.95
2018,9,7,8,30,70.0,224.0,1.1,28.9,262.0,167.12,131.67
2018,9,7,8,45,272.0,211.0,1.15,30.1,376.5,156.24,109.72
2018,9,7,9,0,474.0,198.0,1.2,31.3,491.0,180.32,115.25
2018,9,7,9,15,699.5,137.0,1.3,32.1,601.5,204.13,122.38
2018,9,7,9,30,925.0,76.0,1.4,32.9,712.0,265.53,162.27
2018,9,7,9,45,928.0,81.0,1.45,33.7,746.5,323.43,209.79
2018,9,7,10,0,931.0,86.0,1.5,34.5,781.0,380.87,256.65
2018,9,7,10,15,938.0,86.5,1.6,34.95,809.5,435.64,301.03
2018,9,7,10,30,945.0,87.0,1.7,35.4,838.0,489.84,343.79
2018,9,7,10,45,950.5,88.0,1.8,35.9,860.0,542.9,384.38
2018,9,7,11,0,956.0,89.0,1.9,36.4,882.0,594.81,422.91
2018,9,7,11,15,959.5,89.0,2.0,36.65,895.5,643.32,458.48
2018,9,7,11,30,963.0,89.0,2.1,36.9,909.0,690.02,491.93
2018,9,7,11,45,964.5,89.0,2.2,37.15,914.5,733.38,522.41
2018,9,7,12,0,966.0,89.0,2.3,37.4,920.0,774.37,550.03
2018,9,7,12,15,965.0,89.5,2.4,37.4,917.0,811.44,574.35
2018,9,7,12,30,964.0,90.0,2.5,37.4,914.0,845.64,596.83
2018,9,7,12,45,961.0,90.0,2.6,37.4,902.5,874.74,616.08
2018,9,7,13,0,958.0,90.0,2.7,37.4,891.0,900.59,633.36
2018,9,7,13,15,954.0,89.0,2.8,37.25,871.5,921.2,647.85
2018,9,7,13,30,950.0,88.0,2.9,37.1,852.0,938.3,660.3
2018,9,7,13,45,943.5,87.0,3.0,36.95,824.5,949.6,669.26
2018,9,7,14,0,937.0,86.0,3.1,36.8,797.0,957.25,676.13
2018,9,7,14,15,928.5,84.5,3.2,36.5,763.0,958.86,679.78
2018,9,7,14,30,920.0,83.0,3.3,36.2,729.0,956.83,681.31
2018,9,7,14,45,908.5,81.5,3.4,35.9,689.0,948.45,678.92
2018,9,7,15,0,897.0,80.0,3.5,35.6,649.0,936.63,674.43
2018,9,7,15,15,881.5,78.0,3.5,35.6,603.5,917.19,663.62
2018,9,7,15,30,866.0,76.0,3.5,35.6,558.0,894.68,650.86
2018,9,7,15,45,845.0,73.0,3.6,34.65,508.0,863.09,635.02
2018,9,7,16,0,824.0,70.0,3.7,33.7,458.0,837.74,623.03
2018,9,7,16,15,795.0,67.0,3.7,32.9,405.5,794.4,597.31
2018,9,7,16,30,766.0,64.0,3.7,32.1,353.0,749.44,569.65
2018,9,7,16,45,711.0,60.5,3.75,31.3,296.5,681.36,524.33
2018,9,7,17,0,656.0,57.0,3.8,30.5,240.0,613.74,477.16
2018,9,7,17,15,595.0,50.5,3.6,29.3,189.5,545.07,426.52
2018,9,7,17,30,534.0,44.0,3.4,28.1,139.0,473.65,370.47
2018,9,7,17,45,429.5,35.5,3.25,26.95,95.0,373.39,286.92
2018,9,7,18,0,325.0,27.0,3.1,25.8,51.0,273.29,161.05
2018,9,7,18,15,174.5,15.0,2.95,25.05,26.5,116.71,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.3,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.55,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,21.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,8,5,45,140.5,10.0,1.2,18.0,17.0,9.1,0.0
2018,9,8,6,0,281.0,20.0,1.3,18.5,34.0,16.86,0.0
2018,9,8,6,15,423.5,27.5,1.45,19.25,77.5,24.25,14.02
2018,9,8,6,30,566.0,35.0,1.6,20.0,121.0,30.08,20.17
2018,9,8,6,45,427.0,44.0,1.8,20.75,123.5,33.2,23.21
2018,9,8,7,0,288.0,53.0,2.0,21.5,126.0,38.94,28.32
2018,9,8,7,15,146.5,83.0,2.05,22.5,120.5,63.13,49.16
2018,9,8,7,30,5.0,113.0,2.1,23.5,115.0,94.91,76.01
2018,9,8,7,45,30.0,145.0,2.15,24.5,158.5,114.14,91.67
2018,9,8,8,0,55.0,177.0,2.2,25.5,202.0,135.82,109.04
2018,9,8,8,15,92.0,205.0,2.3,26.45,252.0,154.5,123.6
2018,9,8,8,30,129.0,233.0,2.4,27.4,302.0,163.1,129.71
2018,9,8,8,45,247.0,234.0,2.55,28.35,380.5,168.27,121.11
2018,9,8,9,0,365.0,235.0,2.7,29.3,459.0,201.17,137.11
2018,9,8,9,15,631.5,161.5,2.8,30.15,581.0,209.32,130.68
2018,9,8,9,30,898.0,88.0,2.9,31.0,703.0,266.84,166.35
2018,9,8,9,45,916.0,87.5,3.0,31.8,742.5,323.4,213.2
2018,9,8,10,0,934.0,87.0,3.1,32.6,782.0,381.0,260.92
2018,9,8,10,15,940.5,88.5,3.2,33.2,811.0,436.55,306.76
2018,9,8,10,30,947.0,90.0,3.3,33.8,840.0,491.49,350.9
2018,9,8,10,45,951.5,90.5,3.4,34.4,860.5,543.81,391.85
2018,9,8,11,0,956.0,91.0,3.5,35.0,881.0,594.84,430.6
2018,9,8,11,15,958.0,92.0,3.55,35.2,894.0,643.35,467.03
2018,9,8,11,30,960.0,93.0,3.6,35.4,907.0,689.96,501.19
2018,9,8,11,45,961.0,92.5,3.65,35.65,911.5,732.46,531.68
2018,9,8,12,0,962.0,92.0,3.7,35.9,916.0,772.54,559.37
2018,9,8,12,15,962.0,91.0,3.8,35.9,912.5,808.82,583.74
2018,9,8,12,30,962.0,90.0,3.9,35.9,909.0,842.24,606.21
2018,9,8,12,45,960.5,88.5,4.05,35.9,897.0,870.97,625.84
2018,9,8,13,0,959.0,87.0,4.2,35.9,885.0,896.45,643.45
2018,9,8,13,15,955.0,85.5,4.25,35.75,865.0,916.43,657.52
2018,9,8,13,30,951.0,84.0,4.3,35.6,845.0,932.88,669.46
2018,9,8,13,45,944.5,83.0,4.4,35.4,817.5,944.04,678.51
2018,9,8,14,0,938.0,82.0,4.5,35.2,790.0,951.55,685.38
2018,9,8,14,15,930.0,80.0,4.55,34.9,756.0,952.91,688.47
2018,9,8,14,30,922.0,78.0,4.6,34.6,722.0,950.6,689.36
2018,9,8,14,45,910.5,76.5,4.6,34.35,681.5,942.05,685.93
