Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,14,45,851.0,71.5,0.75,29.1,473.0,771.64,565.95
2018,10,18,15,0,831.0,69.0,0.7,28.9,431.0,751.25,553.72
2018,10,18,15,15,802.5,65.5,0.7,28.9,384.0,720.12,534.48
2018,10,18,15,30,774.0,62.0,0.7,28.9,337.0,686.51,513.15
2018,10,18,15,45,731.5,58.0,0.75,28.05,287.5,639.71,484.09
2018,10,18,16,0,689.0,54.0,0.8,27.2,238.0,591.56,452.39
2018,10,18,16,15,591.0,50.5,0.85,25.95,185.0,510.07,394.84
2018,10,18,16,30,493.0,47.0,0.9,24.7,132.0,426.36,331.05
2018,10,18,16,45,378.5,36.5,0.9,23.45,89.0,326.97,250.03
2018,10,18,17,0,264.0,26.0,0.9,22.2,46.0,227.21,132.73
2018,10,18,17,15,144.5,14.5,0.95,21.4,24.0,96.96,0.0
2018,10,18,17,30,25.0,3.0,1.0,20.6,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.0,19.85,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,15,35.5,7.0,1.05,15.9,8.5,0.0,0.0
2018,10,19,6,30,71.0,14.0,1.0,16.4,17.0,12.73,0.0
2018,10,19,6,45,159.0,29.0,0.95,16.9,47.0,22.67,11.32
2018,10,19,7,0,247.0,44.0,0.9,17.4,77.0,33.93,23.44
2018,10,19,7,15,374.5,54.0,1.1,18.25,128.0,42.54,31.45
2018,10,19,7,30,502.0,64.0,1.3,19.1,179.0,49.34,37.61
2018,10,19,7,45,528.0,73.0,1.55,20.0,219.0,54.69,42.29
2018,10,19,8,0,554.0,82.0,1.8,20.9,259.0,59.83,46.61
2018,10,19,8,15,594.0,90.0,1.85,21.85,306.0,64.06,50.01
2018,10,19,8,30,634.0,98.0,1.9,22.8,353.0,68.15,53.2
2018,10,19,8,45,728.0,89.5,2.0,23.75,413.0,60.57,46.39
2018,10,19,9,0,822.0,81.0,2.1,24.7,473.0,67.21,51.7
2018,10,19,9,15,847.0,81.0,2.1,25.55,513.5,117.89,60.53
2018,10,19,9,30,872.0,81.0,2.1,26.4,554.0,177.62,99.16
2018,10,19,9,45,886.5,82.0,2.15,27.25,587.0,230.77,140.06
2018,10,19,10,0,901.0,83.0,2.2,28.1,620.0,284.39,184.42
2018,10,19,10,15,909.5,84.5,2.2,28.6,645.5,336.94,229.21
2018,10,19,10,30,918.0,86.0,2.2,29.1,671.0,388.91,273.18
2018,10,19,10,45,923.5,87.0,2.2,29.65,689.0,438.5,314.43
2018,10,19,11,0,929.0,88.0,2.2,30.2,707.0,486.76,353.51
2018,10,19,11,15,932.0,88.0,2.15,30.55,716.5,531.41,388.96
2018,10,19,11,30,935.0,88.0,2.1,30.9,726.0,574.08,421.88
2018,10,19,11,45,935.5,88.5,2.0,31.25,728.0,613.66,451.38
2018,10,19,12,0,936.0,89.0,1.9,31.6,730.0,650.73,478.21
2018,10,19,12,15,933.0,88.5,1.75,31.7,722.5,681.97,500.45
2018,10,19,12,30,930.0,88.0,1.6,31.8,715.0,710.16,519.96
2018,10,19,12,45,924.0,88.5,1.45,31.95,700.0,734.18,535.95
2018,10,19,13,0,918.0,89.0,1.3,32.1,685.0,754.89,548.39
2018,10,19,13,15,910.5,88.0,1.2,32.0,662.5,769.54,557.62
2018,10,19,13,30,903.0,87.0,1.1,31.9,640.0,780.71,564.63
2018,10,19,13,45,892.0,85.0,0.95,31.85,609.5,784.62,566.21
2018,10,19,14,0,881.0,83.0,0.8,31.8,579.0,784.99,565.52
2018,10,19,14,15,866.0,81.0,0.8,31.6,542.5,785.21,567.32
2018,10,19,14,30,851.0,79.0,0.8,31.4,506.0,775.91,563.04
2018,10,19,14,45,830.0,76.0,0.75,31.15,463.5,757.41,552.28
2018,10,19,15,0,809.0,73.0,0.7,30.9,421.0,735.81,539.47
2018,10,19,15,15,779.0,70.0,0.7,30.9,375.0,704.45,520.09
2018,10,19,15,30,749.0,67.0,0.7,30.9,329.0,670.65,498.61
2018,10,19,15,45,699.5,63.0,0.75,29.85,279.0,619.09,466.55
2018,10,19,16,0,650.0,59.0,0.8,28.8,229.0,572.15,435.93
2018,10,19,16,15,544.5,53.5,0.85,27.55,175.5,479.24,369.6
2018,10,19,16,30,439.0,48.0,0.9,26.3,122.0,389.16,300.74
2018,10,19,16,45,326.5,37.0,0.95,25.05,81.5,292.4,221.56
2018,10,19,17,0,214.0,26.0,1.0,23.8,41.0,192.82,99.07
2018,10,19,17,15,116.5,14.5,1.05,23.15,21.5,80.27,0.0
2018,10,19,17,30,19.0,3.0,1.1,22.5,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.15,21.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,6,15,26.0,6.5,1.05,16.75,7.5,0.0,0.0
2018,10,20,6,30,52.0,13.0,1.0,17.3,15.0,11.82,0.0
2018,10,20,6,45,167.5,28.5,0.95,17.85,48.0,22.33,10.46
2018,10,20,7,0,283.0,44.0,0.9,18.4,81.0,34.07,23.38
2018,10,20,7,15,397.0,52.0,1.1,19.35,128.0,40.99,29.93
2018,10,20,7,30,511.0,60.0,1.3,20.3,175.0,46.09,34.59
2018,10,20,7,45,544.0,69.5,1.5,21.25,218.0,52.03,39.76
2018,10,20,8,0,577.0,79.0,1.7,22.2,261.0,57.73,44.55
2018,10,20,8,15,595.0,90.0,1.7,23.2,303.0,64.27,49.92
2018,10,20,8,30,613.0,101.0,1.7,24.2,345.0,70.54,54.92
2018,10,20,8,45,690.0,96.5,1.7,25.25,400.0,65.49,50.26
2018,10,20,9,0,767.0,92.0,1.7,26.3,455.0,72.76,56.01
2018,10,20,9,15,822.5,85.5,1.65,27.2,503.0,117.4,61.14
2018,10,20,9,30,878.0,79.0,1.6,28.1,551.0,174.55,95.85
2018,10,20,9,45,890.0,80.5,1.55,29.05,583.5,227.82,136.21
2018,10,20,10,0,902.0,82.0,1.5,30.0,616.0,281.31,179.78
2018,10,20,10,15,910.5,83.0,1.4,30.4,641.0,333.4,223.49
2018,10,20,10,30,919.0,84.0,1.3,30.8,666.0,384.89,266.25
2018,10,20,10,45,924.5,85.0,1.2,31.2,684.0,434.4,306.51
2018,10,20,11,0,930.0,86.0,1.1,31.6,702.0,482.59,344.43
2018,10,20,11,15,932.5,86.5,1.1,31.75,711.5,527.38,379.53
2018,10,20,11,30,935.0,87.0,1.1,31.9,721.0,570.16,412.2
2018,10,20,11,45,935.5,87.0,1.1,32.05,722.5,609.17,441.38
2018,10,20,12,0,936.0,87.0,1.1,32.2,724.0,645.66,468.1
2018,10,20,12,15,933.5,86.5,1.1,32.2,716.5,677.11,491.13
2018,10,20,12,30,931.0,86.0,1.1,32.2,709.0,705.55,511.74
2018,10,20,12,45,926.5,85.0,1.15,32.2,694.0,728.99,529.26
2018,10,20,13,0,922.0,84.0,1.2,32.2,679.0,749.12,543.56
2018,10,20,13,15,914.5,83.5,1.25,32.05,656.5,764.25,554.82
2018,10,20,13,30,907.0,83.0,1.3,31.9,634.0,775.91,563.99
2018,10,20,13,45,896.5,81.5,1.35,31.75,604.0,780.71,568.85
2018,10,20,14,0,886.0,80.0,1.4,31.6,574.0,781.99,571.6
2018,10,20,14,15,870.5,78.0,1.4,31.35,537.5,775.38,569.0
2018,10,20,14,30,855.0,76.0,1.4,31.1,501.0,771.99,568.7
2018,10,20,14,45,833.0,73.5,1.45,30.85,458.5,753.33,558.67
2018,10,20,15,0,811.0,71.0,1.5,30.6,416.0,731.59,546.5
2018,10,20,15,15,781.0,68.0,1.5,30.6,370.0,700.3,526.49
2018,10,20,15,30,751.0,65.0,1.5,30.6,324.0,666.6,504.32
2018,10,20,15,45,706.5,60.5,1.45,29.6,275.0,618.3,472.52
2018,10,20,16,0,662.0,56.0,1.4,28.6,226.0,568.71,438.19
2018,10,20,16,15,592.5,49.0,1.3,27.35,177.0,504.32,390.89
2018,10,20,16,30,523.0,42.0,1.2,26.1,128.0,436.04,336.83
2018,10,20,16,45,384.5,33.5,1.1,24.85,84.5,324.21,244.33
2018,10,20,17,0,246.0,25.0,1.0,23.6,41.0,207.97,88.96
2018,10,20,17,15,132.0,14.0,1.0,23.0,21.5,88.24,0.0
2018,10,20,17,30,18.0,3.0,1.0,22.4,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.05,21.75,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,6,15,38.0,5.5,0.75,16.1,6.5,0.0,0.0
2018,10,21,6,30,76.0,11.0,0.7,16.5,13.0,10.01,0.0
2018,10,21,6,45,104.0,20.0,0.65,16.9,29.5,15.55,5.14
2018,10,21,7,0,132.0,29.0,0.6,17.3,46.0,22.15,13.29
2018,10,21,7,15,207.0,42.0,0.7,17.95,82.0,31.67,22.01
2018,10,21,7,30,282.0,55.0,0.8,18.6,118.0,40.91,30.32
2018,10,21,7,45,146.5,79.5,0.9,19.2,112.5,60.86,47.81
2018,10,21,8,0,11.0,104.0,1.0,19.8,107.0,87.1,70.44
2018,10,21,8,15,230.0,111.5,1.1,20.7,201.5,82.77,66.35
2018,10,21,8,30,449.0,119.0,1.2,21.6,296.0,82.57,65.81
2018,10,21,8,45,641.0,96.5,1.3,22.55,380.5,65.31,50.68
2018,10,21,9,0,833.0,74.0,1.4,23.5,465.0,57.98,44.13
2018,10,21,9,15,849.5,77.0,1.45,24.4,503.5,110.65,56.23
2018,10,21,9,30,866.0,80.0,1.5,25.3,542.0,171.43,95.17
2018,10,21,9,45,877.5,82.0,1.55,26.2,574.0,224.29,135.48
2018,10,21,10,0,889.0,84.0,1.6,27.1,606.0,277.34,179.22
2018,10,21,10,15,897.5,85.0,1.65,27.5,631.0,328.71,223.11
2018,10,21,10,30,906.0,86.0,1.7,27.9,656.0,379.5,266.34
2018,10,21,10,45,910.5,87.0,1.7,28.3,673.0,427.97,306.97
2018,10,21,11,0,915.0,88.0,1.7,28.7,690.0,475.04,345.43
2018,10,21,11,15,918.0,88.5,1.75,29.0,699.5,519.37,381.12
2018,10,21,11,30,921.0,89.0,1.8,29.3,709.0,561.77,414.44
2018,10,21,11,45,921.0,89.0,1.8,29.55,710.5,599.93,443.76
2018,10,21,12,0,921.0,89.0,1.8,29.8,712.0,635.58,470.57
2018,10,21,12,15,915.5,90.5,1.85,29.85,704.5,666.61,494.23
2018,10,21,12,30,910.0,92.0,1.9,29.9,697.0,694.59,515.38
2018,10,21,12,45,901.0,93.0,1.95,29.95,681.0,716.54,532.14
2018,10,21,13,0,892.0,94.0,2.0,30.0,665.0,735.12,546.14
2018,10,21,13,15,884.0,93.0,2.05,29.9,642.5,748.94,556.61
2018,10,21,13,30,876.0,92.0,2.1,29.8,620.0,759.36,564.97
2018,10,21,13,45,864.5,90.0,2.2,29.65,590.0,768.37,573.01
2018,10,21,14,0,853.0,88.0,2.3,29.5,560.0,768.6,575.21
2018,10,21,14,15,837.0,86.0,2.35,29.25,524.0,761.92,572.75
2018,10,21,14,30,821.0,84.0,2.4,29.0,488.0,751.88,568.07
2018,10,21,14,45,798.5,80.5,2.5,28.7,446.0,731.82,556.8
2018,10,21,15,0,776.0,77.0,2.6,28.4,404.0,708.75,543.23
2018,10,21,15,15,744.0,73.5,2.6,28.4,358.5,675.7,521.03
2018,10,21,15,30,712.0,70.0,2.6,28.4,313.0,640.33,496.62
2018,10,21,15,45,665.5,64.5,2.55,27.35,264.5,595.26,465.93
2018,10,21,16,0,619.0,59.0,2.5,26.3,216.0,544.82,429.61
2018,10,21,16,15,537.0,53.0,2.2,25.05,167.5,468.94,370.8
2018,10,21,16,30,455.0,47.0,1.9,23.8,119.0,394.69,310.01
2018,10,21,16,45,312.0,35.5,1.6,22.6,76.5,278.62,211.43
2018,10,21,17,0,169.0,24.0,1.3,21.4,34.0,159.08,48.69
2018,10,21,17,15,84.5,12.0,1.25,20.7,17.0,58.94,0.0
2018,10,21,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,22,6,15,65.0,7.5,1.0,12.75,9.0,0.0,0.0
2018,10,22,6,30,130.0,15.0,1.1,13.3,18.0,13.64,0.0
2018,10,22,6,45,209.0,21.0,1.2,13.8,40.0,16.83,5.5
2018,10,22,7,0,288.0,27.0,1.3,14.3,62.0,20.88,12.32
2018,10,22,7,15,247.0,28.5,1.35,14.8,68.5,20.95,12.84
2018,10,22,7,30,206.0,30.0,1.4,15.3,75.0,21.09,13.15
2018,10,22,7,45,103.0,36.5,1.5,15.85,59.0,29.22,20.45
2018,10,22,8,0,0.0,43.0,1.6,16.4,43.0,37.92,28.14
2018,10,22,8,15,0.0,64.0,1.6,17.15,64.0,56.55,44.45
2018,10,22,8,30,0.0,85.0,1.6,17.9,85.0,74.32,59.71
2018,10,22,8,45,10.0,127.0,1.65,18.7,131.5,107.3,87.78
2018,10,22,9,0,20.0,169.0,1.7,19.5,178.0,138.51,113.73
2018,10,22,9,15,22.5,184.5,1.75,20.3,195.5,153.46,119.3
2018,10,22,9,30,25.0,200.0,1.8,21.1,213.0,168.77,130.49
2018,10,22,9,45,94.0,225.0,1.85,21.9,279.0,196.42,148.68
2018,10,22,10,0,163.0,250.0,1.9,22.7,345.0,234.21,175.28
2018,10,22,10,15,453.0,193.5,1.9,23.3,473.0,279.33,202.06
2018,10,22,10,30,743.0,137.0,1.9,23.9,601.0,357.99,258.11
2018,10,22,10,45,830.5,111.5,1.9,24.5,643.5,412.86,301.86
2018,10,22,11,0,918.0,86.0,1.9,25.1,686.0,471.71,348.41
2018,10,22,11,15,921.0,87.0,1.9,25.6,696.0,516.5,384.59
2018,10,22,11,30,924.0,88.0,1.9,26.1,706.0,559.38,418.32
2018,10,22,11,45,924.5,87.5,1.9,26.6,707.0,597.38,447.59
2018,10,22,12,0,925.0,87.0,1.9,27.1,708.0,632.87,474.28
2018,10,22,12,15,923.0,87.0,1.9,27.4,701.5,664.64,498.06
2018,10,22,12,30,921.0,87.0,1.9,27.7,695.0,693.49,519.32
2018,10,22,12,45,916.5,86.0,1.95,27.95,680.0,716.6,536.71
2018,10,22,13,0,912.0,85.0,2.0,28.2,665.0,736.43,551.15
2018,10,22,13,15,905.0,84.0,2.05,28.15,642.5,751.15,562.19
2018,10,22,13,30,898.0,83.0,2.1,28.1,620.0,762.43,571.08
2018,10,22,13,45,887.0,81.0,2.2,28.0,590.0,766.16,575.44
2018,10,22,14,0,876.0,79.0,2.3,27.9,560.0,766.38,577.57
2018,10,22,14,15,860.0,77.5,2.35,27.65,524.0,759.95,575.25
2018,10,22,14,30,844.0,76.0,2.4,27.4,488.0,756.71,575.26
2018,10,22,14,45,821.5,73.5,2.5,27.1,446.0,737.79,564.69
2018,10,22,15,0,799.0,71.0,2.6,26.8,404.0,715.85,551.86
2018,10,22,15,15,768.0,67.5,2.6,26.8,358.0,683.48,530.01
2018,10,22,15,30,737.0,64.0,2.6,26.8,312.0,648.77,505.91
2018,10,22,15,45,673.5,61.0,2.8,25.7,261.0,588.98,465.14
2018,10,22,16,0,610.0,58.0,3.0,24.6,210.0,534.64,426.17
2018,10,22,16,15,527.5,51.0,2.9,23.5,161.5,457.72,365.8
2018,10,22,16,30,445.0,44.0,2.8,22.4,113.0,382.81,303.66
2018,10,22,16,45,329.0,33.5,2.75,21.3,74.0,285.96,217.47
2018,10,22,17,0,213.0,23.0,2.7,20.2,35.0,179.95,26.75
2018,10,22,17,15,106.5,11.5,2.7,19.45,17.5,70.61,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.7,17.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,6,15,57.0,6.5,1.55,11.85,8.0,0.0,0.0
2018,10,23,6,30,114.0,13.0,1.6,12.2,16.0,11.82,0.0
2018,10,23,6,45,263.5,25.5,1.7,12.55,51.5,21.24,7.43
2018,10,23,7,0,413.0,38.0,1.8,12.9,87.0,31.09,21.09
2018,10,23,7,15,401.5,44.0,1.75,13.5,110.5,34.38,24.75
2018,10,23,7,30,390.0,50.0,1.7,14.1,134.0,37.61,27.92
2018,10,23,7,45,237.5,82.0,1.7,14.7,137.0,63.05,50.62
2018,10,23,8,0,85.0,114.0,1.7,15.3,140.0,87.62,72.2
2018,10,23,8,15,202.5,127.0,1.65,16.15,202.0,92.92,76.5
2018,10,23,8,30,320.0,140.0,1.6,17.0,264.0,101.79,83.79
2018,10,23,8,45,368.0,148.0,1.6,17.8,306.0,100.35,82.07
2018,10,23,9,0,416.0,156.0,1.6,18.6,348.0,104.1,84.82
2018,10,23,9,15,616.0,124.0,1.6,19.45,434.5,120.82,74.55
2018,10,23,9,30,816.0,92.0,1.6,20.3,521.0,163.44,93.2
2018,10,23,9,45,842.0,90.5,1.6,21.15,556.5,213.83,131.33
2018,10,23,10,0,868.0,89.0,1.6,22.0,592.0,266.03,174.44
2018,10,23,10,15,871.5,92.0,1.65,22.65,615.0,317.21,218.87
2018,10,23,10,30,875.0,95.0,1.7,23.3,638.0,371.36,265.19
2018,10,23,10,45,842.5,108.5,1.7,23.95,643.0,412.24,301.06
2018,10,23,11,0,810.0,122.0,1.7,24.6,648.0,452.7,335.13
2018,10,23,11,15,772.0,137.0,1.8,25.0,644.0,485.56,362.96
2018,10,23,11,30,734.0,152.0,1.9,25.4,640.0,516.48,388.23
2018,10,23,11,45,676.5,172.0,2.0,25.75,622.5,536.82,404.94
2018,10,23,12,0,619.0,192.0,2.1,26.1,605.0,551.38,416.73
2018,10,23,12,15,671.5,171.0,2.25,26.15,615.0,590.32,447.46
2018,10,23,12,30,724.0,150.0,2.4,26.2,625.0,629.33,477.97
2018,10,23,12,45,760.0,135.5,2.6,26.2,624.0,663.22,504.82
2018,10,23,13,0,796.0,121.0,2.8,26.2,623.0,693.91,529.42
2018,10,23,13,15,685.0,149.0,2.9,26.0,570.5,665.69,509.76
2018,10,23,13,30,574.0,177.0,3.0,25.8,518.0,623.26,479.84
2018,10,23,13,45,474.0,194.5,3.1,25.6,466.5,579.19,448.24
2018,10,23,14,0,374.0,212.0,3.2,25.4,415.0,518.5,403.8
2018,10,23,14,15,346.0,201.0,3.2,25.1,379.5,491.91,385.47
2018,10,23,14,30,318.0,190.0,3.2,24.8,344.0,463.57,365.35
2018,10,23,14,45,209.0,177.5,3.15,24.45,275.0,356.25,282.86
2018,10,23,15,0,100.0,165.0,3.1,24.1,206.0,262.56,208.44
2018,10,23,15,15,284.5,129.5,3.1,24.1,228.0,374.77,301.71
2018,10,23,15,30,469.0,94.0,3.1,24.1,250.0,482.66,388.31
2018,10,23,15,45,459.0,83.5,2.85,23.3,216.5,458.27,369.5
2018,10,23,16,0,449.0,73.0,2.6,22.5,183.0,432.6,349.13
2018,10,23,16,15,324.5,62.5,2.25,21.55,132.5,328.19,264.41
2018,10,23,16,30,200.0,52.0,1.9,20.6,82.0,229.42,181.95
2018,10,23,16,45,120.0,35.5,1.55,19.65,51.5,141.93,105.42
2018,10,23,17,0,40.0,19.0,1.2,18.7,21.0,52.07,0.0
2018,10,23,17,15,20.0,9.5,1.2,18.1,10.5,19.87,0.0
2018,10,23,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,24,6,15,56.5,6.0,0.7,12.45,7.0,0.0,0.0
2018,10,24,6,30,113.0,12.0,0.6,13.0,14.0,10.91,0.0
2018,10,24,6,45,176.5,22.0,0.55,13.55,37.0,17.3,3.91
2018,10,24,7,0,240.0,32.0,0.5,14.1,60.0,24.81,15.58
2018,10,24,7,15,274.5,43.5,0.55,14.95,90.0,33.15,23.53
2018,10,24,7,30,309.0,55.0,0.6,15.8,120.0,41.2,30.9
2018,10,24,7,45,372.5,72.0,0.65,16.7,170.0,53.11,41.47
2018,10,24,8,0,436.0,89.0,0.7,17.6,220.0,64.63,51.48
2018,10,24,8,15,604.5,78.5,0.6,18.55,292.0,56.12,43.8
2018,10,24,8,30,773.0,68.0,0.5,19.5,364.0,52.41,40.33
2018,10,24,8,45,817.0,66.5,0.4,20.4,411.5,50.37,38.32
2018,10,24,9,0,861.0,65.0,0.3,21.3,459.0,56.32,43.19
2018,10,24,9,15,874.5,68.0,0.35,22.45,496.5,106.04,54.4
2018,10,24,9,30,888.0,71.0,0.4,23.6,534.0,160.08,86.11
2018,10,24,9,45,896.0,73.5,0.5,24.75,565.0,213.46,125.97
2018,10,24,10,0,904.0,76.0,0.6,25.9,596.0,266.66,169.36
2018,10,24,10,15,911.0,77.5,0.8,26.4,620.5,318.37,213.5
2018,10,24,10,30,918.0,79.0,1.0,26.9,645.0,369.35,257.1
2018,10,24,10,45,922.5,80.0,1.15,27.45,662.0,418.02,298.15
2018,10,24,11,0,927.0,81.0,1.3,28.0,679.0,465.26,337.16
2018,10,24,11,15,929.0,81.5,1.5,28.1,688.0,509.28,373.72
2018,10,24,11,30,931.0,82.0,1.7,28.2,697.0,551.27,408.01
2018,10,24,11,45,930.5,82.5,1.85,28.3,698.0,589.68,438.81
2018,10,24,12,0,930.0,83.0,2.0,28.4,699.0,625.53,467.19
2018,10,24,12,15,927.0,83.0,2.2,28.35,691.5,656.66,492.32
2018,10,24,12,30,924.0,83.0,2.4,28.3,684.0,684.8,515.03
2018,10,24,12,45,919.0,82.0,2.55,28.2,668.5,707.48,533.56
2018,10,24,13,0,914.0,81.0,2.7,28.1,653.0,726.85,549.35
2018,10,24,13,15,905.0,79.5,2.85,27.95,629.5,739.49,559.79
2018,10,24,13,30,896.0,78.0,3.0,27.8,606.0,748.61,567.98
2018,10,24,13,45,884.0,76.5,3.2,27.6,575.5,752.01,572.67
2018,10,24,14,0,872.0,75.0,3.4,27.4,545.0,751.93,575.04
2018,10,24,14,15,855.0,73.0,3.4,27.2,508.5,744.08,571.15
2018,10,24,14,30,838.0,71.0,3.4,27.0,472.0,739.28,569.54
2018,10,24,14,45,815.5,68.5,3.45,26.75,430.5,720.43,558.17
2018,10,24,15,0,793.0,66.0,3.5,26.5,389.0,698.62,544.55
2018,10,24,15,15,761.5,63.0,3.5,26.5,344.0,666.75,522.51
2018,10,24,15,30,730.0,60.0,3.5,26.5,299.0,632.63,498.22
2018,10,24,15,45,597.0,64.5,3.15,25.7,239.5,538.02,427.97
2018,10,24,16,0,464.0,69.0,2.8,24.9,180.0,440.74,352.04
2018,10,24,16,15,331.5,60.0,2.4,23.8,130.0,328.32,262.18
2018,10,24,16,30,199.0,51.0,2.0,22.7,80.0,226.95,178.15
2018,10,24,16,45,178.5,35.0,1.6,21.6,53.5,192.27,141.05
2018,10,24,17,0,158.0,19.0,1.2,20.5,27.0,138.4,0.0
2018,10,24,17,15,79.0,9.5,1.2,19.95,13.5,52.7,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,15,65.0,6.5,0.8,13.8,7.5,0.0,0.0
2018,10,25,6,30,130.0,13.0,0.9,14.1,15.0,11.82,0.0
2018,10,25,6,45,268.5,23.5,1.0,14.45,47.5,19.6,3.58
2018,10,25,7,0,407.0,34.0,1.1,14.8,80.0,27.66,17.79
2018,10,25,7,15,511.5,40.5,1.05,15.35,127.5,31.92,22.34
2018,10,25,7,30,616.0,47.0,1.0,15.9,175.0,39.56,29.4
2018,10,25,7,45,670.5,51.5,0.9,16.45,223.0,42.28,31.94
2018,10,25,8,0,725.0,56.0,0.8,17.0,271.0,45.04,34.38
2018,10,25,8,15,747.0,61.0,0.9,17.9,314.5,48.02,36.84
2018,10,25,8,30,769.0,66.0,1.0,18.8,358.0,50.92,39.16
2018,10,25,8,45,807.0,66.5,1.05,19.7,404.0,50.4,38.46
2018,10,25,9,0,845.0,67.0,1.1,20.6,450.0,57.62,44.44
2018,10,25,9,15,858.5,70.0,1.25,21.7,487.0,104.18,54.53
2018,10,25,9,30,872.0,73.0,1.4,22.8,524.0,157.3,85.53
2018,10,25,9,45,880.0,75.5,1.5,23.85,554.5,209.78,125.0
2018,10,25,10,0,888.0,78.0,1.6,24.9,585.0,262.09,168.26
2018,10,25,10,15,897.5,78.5,1.7,25.6,609.5,312.81,211.75
2018,10,25,10,30,907.0,79.0,1.8,26.3,634.0,363.01,254.81
2018,10,25,10,45,912.5,79.5,1.9,27.0,651.0,411.01,295.55
2018,10,25,11,0,918.0,80.0,2.0,27.7,668.0,457.67,334.25
2018,10,25,11,15,921.0,80.0,2.05,28.05,677.0,501.21,369.94
2018,10,25,11,30,924.0,80.0,2.1,28.4,686.0,542.79,403.22
2018,10,25,11,45,925.0,80.0,2.1,28.75,687.5,581.16,433.12
2018,10,25,12,0,926.0,80.0,2.1,29.1,689.0,617.08,460.48
2018,10,25,12,15,923.0,79.5,2.2,29.3,681.5,647.46,484.12
2018,10,25,12,30,920.0,79.0,2.3,29.5,674.0,674.84,505.27
2018,10,25,12,45,914.0,79.0,2.4,29.7,659.0,697.66,522.93
2018,10,25,13,0,908.0,79.0,2.5,29.9,644.0,717.19,537.93
2018,10,25,13,15,901.0,78.0,2.6,29.85,621.5,731.61,549.07
2018,10,25,13,30,894.0,77.0,2.7,29.8,599.0,742.63,558.04
2018,10,25,13,45,882.5,75.5,2.8,29.8,569.5,746.36,562.02
2018,10,25,14,0,871.0,74.0,2.9,29.8,540.0,746.63,563.78
2018,10,25,14,15,855.5,72.5,2.95,29.6,504.5,740.53,561.4
2018,10,25,14,30,840.0,71.0,3.0,29.4,469.0,737.47,561.28
2018,10,25,14,45,818.0,68.0,3.05,29.2,427.5,718.44,549.84
2018,10,25,15,0,796.0,65.0,3.1,29.0,386.0,696.42,536.18
2018,10,25,15,15,764.5,62.0,3.1,29.0,341.0,664.63,514.49
2018,10,25,15,30,733.0,59.0,3.1,29.0,296.0,630.6,490.56
2018,10,25,15,45,685.0,54.5,2.8,28.0,248.0,580.97,454.99
2018,10,25,16,0,637.0,50.0,2.5,27.0,200.0,530.36,416.99
2018,10,25,16,15,530.5,46.0,2.15,25.7,151.0,446.91,351.49
2018,10,25,16,30,424.0,42.0,1.8,24.4,102.0,361.25,280.86
2018,10,25,16,45,263.5,29.5,1.45,23.05,62.0,237.34,170.5
2018,10,25,17,0,103.0,17.0,1.1,21.7,22.0,101.03,0.0
2018,10,25,17,15,51.5,8.5,1.1,21.1,11.0,36.27,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,15,52.5,5.0,0.95,16.5,6.0,0.0,0.0
2018,10,26,6,30,105.0,10.0,0.9,16.9,12.0,9.1,0.0
2018,10,26,6,45,265.0,21.0,0.85,17.3,45.5,17.34,0.67
2018,10,26,7,0,425.0,32.0,0.8,17.7,79.0,25.99,16.04
2018,10,26,7,15,501.0,39.5,0.95,18.7,122.0,31.14,21.29
2018,10,26,7,30,577.0,47.0,1.1,19.7,165.0,36.2,25.96
2018,10,26,7,45,567.5,60.0,1.25,20.7,201.0,45.26,33.92
2018,10,26,8,0,558.0,73.0,1.4,21.7,237.0,53.88,41.31
2018,10,26,8,15,627.5,75.0,1.35,22.7,288.0,53.89,41.13
2018,10,26,8,30,697.0,77.0,1.3,23.7,339.0,54.15,41.1
2018,10,26,8,45,764.5,72.0,1.3,24.65,390.0,54.44,41.09
2018,10,26,9,0,832.0,67.0,1.3,25.6,441.0,50.06,37.09
2018,10,26,9,15,846.0,70.0,1.35,26.45,478.0,101.12,52.26
2018,10,26,9,30,860.0,73.0,1.4,27.3,515.0,153.52,81.76
2018,10,26,9,45,837.0,85.0,1.45,28.1,536.5,201.49,118.18
2018,10,26,10,0,814.0,97.0,1.5,28.9,558.0,253.32,161.34
2018,10,26,10,15,771.5,115.5,1.55,29.4,567.5,302.29,203.96
2018,10,26,10,30,729.0,134.0,1.6,29.9,577.0,342.12,239.1
2018,10,26,10,45,750.5,131.0,1.7,30.35,598.0,386.81,275.83
2018,10,26,11,0,772.0,128.0,1.8,30.8,619.0,434.61,314.13
2018,10,26,11,15,818.0,113.5,1.85,31.05,640.5,480.03,350.07
2018,10,26,11,30,864.0,99.0,1.9,31.3,662.0,527.28,386.78
2018,10,26,11,45,884.0,92.0,1.95,31.5,669.0,567.36,417.88
2018,10,26,12,0,904.0,85.0,2.0,31.7,676.0,606.13,447.5
2018,10,26,12,15,892.0,88.5,2.05,31.75,666.5,634.36,469.31
2018,10,26,12,30,880.0,92.0,2.1,31.8,657.0,659.28,488.45
2018,10,26,12,45,820.5,108.5,2.15,31.8,626.0,666.21,494.38
2018,10,26,13,0,761.0,125.0,2.2,31.8,595.0,666.8,495.77
2018,10,26,13,15,782.0,113.0,2.25,31.7,581.0,686.31,511.63
2018,10,26,13,30,803.0,101.0,2.3,31.6,567.0,704.99,526.45
2018,10,26,13,45,805.5,94.0,2.3,31.45,541.5,712.69,532.84
2018,10,26,14,0,808.0,87.0,2.3,31.3,516.0,717.18,537.22
2018,10,26,14,15,744.5,93.5,2.35,31.05,468.0,684.38,516.34
2018,10,26,14,30,681.0,100.0,2.4,30.8,420.0,652.1,495.78
2018,10,26,14,45,703.5,87.0,2.4,30.55,391.5,655.46,500.06
2018,10,26,15,0,726.0,74.0,2.4,30.3,363.0,652.0,499.21
2018,10,26,15,15,701.5,68.0,2.4,30.3,320.5,622.47,479.01
2018,10,26,15,30,677.0,62.0,2.4,30.3,278.0,590.68,456.71
2018,10,26,15,45,549.0,65.0,2.1,29.25,221.5,499.8,390.23
2018,10,26,16,0,421.0,68.0,1.8,28.2,165.0,401.59,315.03
2018,10,26,16,15,312.0,57.5,1.6,27.0,120.0,309.68,242.68
2018,10,26,16,30,203.0,47.0,1.4,25.8,75.0,222.83,171.48
2018,10,26,16,45,125.5,31.5,1.2,24.65,46.5,139.48,95.95
2018,10,26,17,0,48.0,16.0,1.0,23.5,18.0,42.43,0.0
2018,10,26,17,15,24.0,8.0,1.0,22.95,9.0,7.28,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,6,15,38.0,5.0,0.6,17.95,5.5,0.0,0.0
2018,10,27,6,30,76.0,10.0,0.6,18.3,11.0,9.1,0.0
2018,10,27,6,45,219.0,22.0,0.55,18.65,41.5,18.38,0.0
2018,10,27,7,0,362.0,34.0,0.5,19.0,72.0,27.87,17.34
2018,10,27,7,15,465.5,41.5,0.55,19.8,117.5,32.92,22.68
2018,10,27,7,30,569.0,49.0,0.6,20.6,163.0,37.98,27.39
2018,10,27,7,45,552.0,61.5,0.7,21.35,196.0,46.59,34.98
2018,10,27,8,0,535.0,74.0,0.8,22.1,229.0,54.76,42.01
2018,10,27,8,15,558.5,84.5,0.8,23.1,270.5,61.16,47.31
2018,10,27,8,30,582.0,95.0,0.8,24.1,312.0,67.31,52.26
2018,10,27,8,45,652.0,93.0,0.75,25.05,362.5,64.09,49.19
2018,10,27,9,0,722.0,91.0,0.7,26.0,413.0,61.37,46.58
2018,10,27,9,15,780.5,85.0,0.8,26.8,459.5,99.56,53.55
2018,10,27,9,30,839.0,79.0,0.9,27.6,506.0,146.71,77.31
2018,10,27,9,45,857.0,79.0,1.0,28.4,538.5,203.68,118.6
2018,10,27,10,0,875.0,79.0,1.1,29.2,571.0,254.85,159.44
2018,10,27,10,15,882.0,81.0,1.25,29.6,595.0,305.31,202.05
2018,10,27,10,30,889.0,83.0,1.4,30.0,619.0,355.09,244.3
2018,10,27,10,45,882.5,88.0,1.5,30.45,632.5,401.65,283.66
2018,10,27,11,0,876.0,93.0,1.6,30.9,646.0,445.97,320.35
2018,10,27,11,15,896.5,87.0,1.65,31.15,660.0,490.38,356.04
2018,10,27,11,30,917.0,81.0,1.7,31.4,674.0,534.05,390.4
2018,10,27,11,45,917.0,81.5,1.75,31.6,675.5,571.99,419.99
2018,10,27,12,0,917.0,82.0,1.8,31.8,677.0,607.45,447.16
2018,10,27,12,15,913.0,83.0,1.9,31.85,670.0,638.38,471.17
2018,10,27,12,30,909.0,84.0,2.0,31.9,663.0,666.35,492.77
2018,10,27,12,45,897.5,85.0,2.05,31.9,646.0,686.35,508.4
2018,10,27,13,0,886.0,86.0,2.1,31.9,629.0,702.89,521.51
2018,10,27,13,15,878.0,84.5,2.15,31.8,606.5,715.76,531.81
2018,10,27,13,30,870.0,83.0,2.2,31.7,584.0,725.26,539.51
2018,10,27,13,45,862.0,81.0,2.25,31.6,556.0,730.85,544.71
2018,10,27,14,0,854.0,79.0,2.3,31.5,528.0,738.8,551.7
2018,10,27,14,15,834.0,77.0,2.3,31.25,491.0,729.17,546.73
2018,10,27,14,30,814.0,75.0,2.3,31.0,454.0,716.21,539.61
2018,10,27,14,45,792.0,71.5,2.3,30.75,413.0,696.8,527.95
2018,10,27,15,0,770.0,68.0,2.3,30.5,372.0,674.48,514.07
2018,10,27,15,15,738.0,64.5,2.3,30.5,327.5,642.16,492.19
2018,10,27,15,30,706.0,61.0,2.3,30.5,283.0,607.63,468.08
2018,10,27,15,45,657.0,56.5,2.15,29.4,236.5,558.01,433.23
2018,10,27,16,0,608.0,52.0,2.0,28.3,190.0,513.2,399.94
2018,10,27,16,15,530.0,45.5,1.8,27.05,144.5,441.79,343.84
2018,10,27,16,30,452.0,39.0,1.6,25.8,99.0,372.21,285.58
2018,10,27,16,45,311.0,28.0,1.35,24.55,61.5,261.83,177.59
2018,10,27,17,0,170.0,17.0,1.1,23.3,24.0,113.56,0.0
2018,10,27,17,15,85.0,8.5,1.1,22.65,12.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,28,6,15,18.0,4.0,1.5,14.9,4.0,0.0,0.0
2018,10,28,6,30,36.0,8.0,1.7,15.2,8.0,7.28,0.0
2018,10,28,6,45,86.0,22.5,1.9,15.5,29.5,18.22,0.0
2018,10,28,7,0,136.0,37.0,2.1,15.8,51.0,29.6,18.79
2018,10,28,7,15,184.0,53.0,2.3,16.3,83.0,41.81,30.63
2018,10,28,7,30,232.0,69.0,2.5,16.8,115.0,53.7,41.53
2018,10,28,7,45,259.5,85.5,2.65,17.25,149.5,65.54,52.17
2018,10,28,8,0,287.0,102.0,2.8,17.7,184.0,77.0,62.26
2018,10,28,8,15,308.5,118.5,2.9,18.25,220.0,88.08,71.77
2018,10,28,8,30,330.0,135.0,3.0,18.8,256.0,98.79,80.78
2018,10,28,8,45,359.5,147.0,3.05,19.35,293.5,106.36,86.94
2018,10,28,9,0,389.0,159.0,3.1,19.9,331.0,107.07,87.15
2018,10,28,9,15,428.0,165.5,3.15,20.5,369.5,132.68,92.32
2018,10,28,9,30,467.0,172.0,3.2,21.1,408.0,169.76,113.84
2018,10,28,9,45,653.5,131.5,3.25,21.7,484.0,199.06,127.61
2018,10,28,10,0,840.0,91.0,3.3,22.3,560.0,249.1,161.95
2018,10,28,10,15,854.5,90.0,3.35,22.85,584.5,298.06,204.54
2018,10,28,10,30,869.0,89.0,3.4,23.4,609.0,351.07,250.5
2018,10,28,10,45,871.0,91.5,3.5,23.95,625.5,397.67,291.29
2018,10,28,11,0,873.0,94.0,3.6,24.5,642.0,442.77,330.02
2018,10,28,11,15,872.0,96.0,3.65,24.9,650.0,484.42,365.29
2018,10,28,11,30,871.0,98.0,3.7,25.3,658.0,523.98,398.02
2018,10,28,11,45,881.0,94.5,3.75,25.75,661.5,562.02,428.76
2018,10,28,12,0,891.0,91.0,3.8,26.2,665.0,598.24,457.45
2018,10,28,12,15,859.0,100.5,3.85,26.4,649.0,621.91,476.5
2018,10,28,12,30,827.0,110.0,3.9,26.6,633.0,640.38,491.33
2018,10,28,12,45,748.5,132.5,3.95,26.85,597.5,638.56,490.41
