Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,14,45,828.5,60.5,3.15,27.0,380.5,675.3,526.02
2018,11,7,15,0,805.0,58.0,3.1,26.8,340.0,653.86,511.51
2018,11,7,15,15,769.5,54.5,3.1,26.8,295.5,620.18,487.28
2018,11,7,15,30,734.0,51.0,3.1,26.8,251.0,584.38,460.55
2018,11,7,15,45,679.0,46.5,2.4,25.2,204.5,532.62,420.7
2018,11,7,16,0,624.0,42.0,1.7,23.6,158.0,480.09,377.47
2018,11,7,16,15,465.0,38.0,1.6,22.35,110.5,370.34,288.9
2018,11,7,16,30,306.0,34.0,1.5,21.1,63.0,259.32,188.6
2018,11,7,16,45,169.0,20.0,1.4,19.8,34.5,141.12,0.0
2018,11,7,17,0,32.0,6.0,1.3,18.5,6.0,22.77,0.0
2018,11,7,17,15,16.0,3.0,1.3,18.1,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,6,15,6.5,1.0,1.35,9.8,1.0,0.0,0.0
2018,11,8,6,30,13.0,2.0,1.3,10.0,2.0,0.0,0.0
2018,11,8,6,45,58.5,13.5,1.25,10.25,17.0,12.28,0.0
2018,11,8,7,0,104.0,25.0,1.2,10.5,32.0,20.24,4.55
2018,11,8,7,15,220.5,39.5,1.4,11.5,69.5,30.69,20.61
2018,11,8,7,30,337.0,54.0,1.6,12.5,107.0,41.49,31.0
2018,11,8,7,45,431.0,62.5,1.8,13.55,153.5,49.23,38.2
2018,11,8,8,0,525.0,71.0,2.0,14.6,200.0,54.62,43.09
2018,11,8,8,15,587.5,78.0,2.2,15.4,248.5,58.54,46.53
2018,11,8,8,30,650.0,85.0,2.4,16.2,297.0,62.45,49.83
2018,11,8,8,45,720.5,86.0,2.55,17.0,349.5,61.69,48.94
2018,11,8,9,0,791.0,87.0,2.7,17.8,402.0,61.24,48.29
2018,11,8,9,15,826.0,86.5,2.8,18.5,442.5,75.07,50.13
2018,11,8,9,30,861.0,86.0,2.9,19.2,483.0,124.43,67.55
2018,11,8,9,45,892.5,83.5,2.95,19.85,519.0,174.76,99.41
2018,11,8,10,0,924.0,81.0,3.0,20.5,555.0,232.57,144.45
2018,11,8,10,15,932.5,83.0,3.05,20.95,580.0,284.98,189.55
2018,11,8,10,30,941.0,85.0,3.1,21.4,605.0,336.77,235.27
2018,11,8,10,45,946.5,86.0,3.1,21.85,622.5,385.9,278.81
2018,11,8,11,0,952.0,87.0,3.1,22.3,640.0,433.65,320.51
2018,11,8,11,15,954.0,88.0,3.15,22.6,649.0,478.4,359.26
2018,11,8,11,30,956.0,89.0,3.2,22.9,658.0,521.09,395.46
2018,11,8,11,45,955.0,89.5,3.2,23.25,659.0,559.61,427.44
2018,11,8,12,0,954.0,90.0,3.2,23.6,660.0,595.51,456.63
2018,11,8,12,15,951.5,89.5,3.25,23.7,652.5,626.84,482.4
2018,11,8,12,30,949.0,89.0,3.3,23.8,645.0,655.17,505.48
2018,11,8,12,45,944.0,88.0,3.3,23.95,630.0,678.36,524.18
2018,11,8,13,0,939.0,87.0,3.3,24.1,615.0,698.23,540.18
2018,11,8,13,15,926.0,85.5,3.3,24.05,589.5,708.96,549.81
2018,11,8,13,30,913.0,84.0,3.3,24.0,564.0,720.46,559.75
2018,11,8,13,45,895.5,83.0,3.3,24.0,532.5,721.85,562.27
2018,11,8,14,0,878.0,82.0,3.3,24.0,501.0,719.61,561.83
2018,11,8,14,15,857.5,80.0,3.3,23.8,464.0,710.59,556.84
2018,11,8,14,30,837.0,78.0,3.3,23.6,427.0,698.16,549.37
2018,11,8,14,45,807.0,75.0,3.25,23.4,384.5,674.68,533.44
2018,11,8,15,0,777.0,72.0,3.2,23.2,342.0,648.22,514.99
2018,11,8,15,15,737.0,68.0,3.2,23.2,296.5,611.02,487.66
2018,11,8,15,30,697.0,64.0,3.2,23.2,251.0,577.43,461.43
2018,11,8,15,45,621.0,58.5,2.5,21.75,202.0,511.87,409.74
2018,11,8,16,0,545.0,53.0,1.8,20.3,153.0,446.3,355.72
2018,11,8,16,15,414.5,44.0,1.65,19.15,107.0,343.83,271.34
2018,11,8,16,30,284.0,35.0,1.5,18.0,61.0,245.12,177.75
2018,11,8,16,45,162.0,20.5,1.4,16.9,33.5,137.63,0.0
2018,11,8,17,0,40.0,6.0,1.3,15.8,6.0,26.98,0.0
2018,11,8,17,15,20.0,3.0,1.3,15.45,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,6,15,7.5,1.5,1.35,9.55,1.0,0.0,0.0
2018,11,9,6,30,15.0,3.0,1.3,9.9,2.0,0.0,0.0
2018,11,9,6,45,80.5,13.5,1.25,10.2,17.5,12.28,0.0
2018,11,9,7,0,146.0,24.0,1.2,10.5,33.0,18.92,2.02
2018,11,9,7,15,289.5,37.0,1.3,11.7,75.0,30.46,20.24
2018,11,9,7,30,433.0,50.0,1.4,12.9,117.0,40.56,30.07
2018,11,9,7,45,492.0,58.0,1.45,14.05,158.0,45.61,34.9
2018,11,9,8,0,551.0,66.0,1.5,15.2,199.0,50.61,39.43
2018,11,9,8,15,598.0,74.0,1.45,16.0,244.5,55.46,43.7
2018,11,9,8,30,645.0,82.0,1.4,16.8,290.0,60.2,47.74
2018,11,9,8,45,685.0,85.5,1.35,17.6,332.5,61.27,48.46
2018,11,9,9,0,725.0,89.0,1.3,18.4,375.0,62.44,49.23
2018,11,9,9,15,768.0,91.5,1.15,19.3,419.5,69.48,55.03
2018,11,9,9,30,811.0,94.0,1.0,20.2,464.0,124.91,69.97
2018,11,9,9,45,850.5,92.0,0.85,21.1,503.5,173.82,99.57
2018,11,9,10,0,890.0,90.0,0.7,22.0,543.0,225.95,138.27
2018,11,9,10,15,901.0,91.5,0.85,22.6,568.5,277.45,181.28
2018,11,9,10,30,912.0,93.0,1.0,23.2,594.0,328.7,225.17
2018,11,9,10,45,919.5,93.5,1.15,23.85,611.5,377.44,267.12
2018,11,9,11,0,927.0,94.0,1.3,24.5,629.0,425.09,307.56
2018,11,9,11,15,931.5,94.5,1.45,24.85,639.0,471.7,346.72
2018,11,9,11,30,936.0,95.0,1.6,25.2,649.0,514.24,382.02
2018,11,9,11,45,937.5,95.0,1.75,25.5,650.5,552.85,413.78
2018,11,9,12,0,939.0,95.0,1.9,25.8,652.0,589.05,443.1
2018,11,9,12,15,935.0,95.0,1.95,25.85,644.5,619.65,467.78
2018,11,9,12,30,931.0,95.0,2.0,25.9,637.0,649.46,491.39
2018,11,9,12,45,921.5,95.0,2.05,25.95,620.5,671.25,508.97
2018,11,9,13,0,912.0,95.0,2.1,26.0,604.0,689.58,523.87
2018,11,9,13,15,900.0,93.0,2.05,25.95,579.0,700.64,533.14
2018,11,9,13,30,888.0,91.0,2.0,25.9,554.0,708.08,539.75
2018,11,9,13,45,872.5,89.0,2.0,25.8,523.5,709.56,542.5
2018,11,9,14,0,857.0,87.0,2.0,25.7,493.0,707.48,542.69
2018,11,9,14,15,835.5,84.5,2.0,25.45,456.0,697.19,537.18
2018,11,9,14,30,814.0,82.0,2.0,25.2,419.0,683.52,529.11
2018,11,9,14,45,783.5,79.0,1.95,24.95,377.0,659.81,513.37
2018,11,9,15,0,753.0,76.0,1.9,24.7,335.0,637.75,498.32
2018,11,9,15,15,711.0,71.0,1.9,24.7,289.5,599.1,470.2
2018,11,9,15,30,669.0,66.0,1.9,24.7,244.0,558.58,439.61
2018,11,9,15,45,601.0,60.0,1.45,22.85,197.0,498.28,393.45
2018,11,9,16,0,533.0,54.0,1.0,21.0,150.0,437.67,344.57
2018,11,9,16,15,416.5,44.5,1.0,20.05,106.0,343.8,268.05
2018,11,9,16,30,300.0,35.0,1.0,19.1,62.0,252.88,178.77
2018,11,9,16,45,166.5,20.5,1.05,18.2,34.0,112.23,0.0
2018,11,9,17,0,33.0,6.0,1.1,17.3,6.0,5.46,0.0
2018,11,9,17,15,16.5,3.0,1.1,17.05,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,45,41.0,11.0,0.65,12.2,13.5,10.01,0.0
2018,11,10,7,0,82.0,22.0,0.6,12.2,27.0,17.89,0.0
2018,11,10,7,15,161.0,37.0,0.6,12.8,57.5,28.71,18.52
2018,11,10,7,30,240.0,52.0,0.6,13.4,88.0,39.81,29.34
2018,11,10,7,45,312.0,64.5,0.55,13.95,128.0,48.67,37.63
2018,11,10,8,0,384.0,77.0,0.5,14.5,168.0,57.31,45.49
2018,11,10,8,15,413.5,87.5,0.5,15.15,203.5,64.05,51.46
2018,11,10,8,30,443.0,98.0,0.5,15.8,239.0,70.59,57.08
2018,11,10,8,45,482.0,106.5,0.45,16.45,278.5,75.6,61.23
2018,11,10,9,0,521.0,115.0,0.4,17.1,318.0,80.51,65.2
2018,11,10,9,15,578.5,118.5,0.55,18.0,364.0,85.44,69.09
2018,11,10,9,30,636.0,122.0,0.7,18.9,410.0,126.66,78.2
2018,11,10,9,45,687.5,123.0,0.85,19.8,453.5,170.97,104.91
2018,11,10,10,0,739.0,124.0,1.0,20.7,497.0,220.04,140.88
2018,11,10,10,15,756.5,123.5,1.05,21.15,521.0,264.74,177.88
2018,11,10,10,30,774.0,123.0,1.1,21.6,545.0,310.04,216.44
2018,11,10,10,45,782.5,127.0,1.15,22.0,564.5,356.62,256.27
2018,11,10,11,0,791.0,131.0,1.2,22.4,584.0,402.63,295.02
2018,11,10,11,15,796.0,132.5,1.25,22.65,594.5,444.2,329.91
2018,11,10,11,30,801.0,134.0,1.3,22.9,605.0,484.38,362.96
2018,11,10,11,45,802.0,134.5,1.3,23.15,606.5,520.14,391.8
2018,11,10,12,0,803.0,135.0,1.3,23.4,608.0,553.82,418.41
2018,11,10,12,15,784.5,139.0,1.4,23.45,597.0,577.91,438.45
2018,11,10,12,30,766.0,143.0,1.5,23.5,586.0,598.6,455.68
2018,11,10,12,45,739.0,148.0,1.55,23.6,567.0,611.73,466.75
2018,11,10,13,0,712.0,153.0,1.6,23.7,548.0,621.09,474.92
2018,11,10,13,15,699.5,150.0,1.7,23.55,525.5,628.31,482.44
2018,11,10,13,30,687.0,147.0,1.8,23.4,503.0,632.42,487.64
2018,11,10,13,45,668.5,143.5,1.9,23.3,474.0,628.87,487.14
2018,11,10,14,0,650.0,140.0,2.0,23.2,445.0,622.17,484.28
2018,11,10,14,15,624.5,134.0,1.95,22.85,409.5,605.07,473.38
2018,11,10,14,30,599.0,128.0,1.9,22.5,374.0,585.02,460.15
2018,11,10,14,45,564.5,120.5,1.9,22.2,334.0,551.11,436.51
2018,11,10,15,0,530.0,113.0,1.9,21.9,294.0,519.39,413.81
2018,11,10,15,15,486.0,103.0,1.9,21.9,251.5,476.64,381.45
2018,11,10,15,30,442.0,93.0,1.9,21.9,209.0,432.97,347.33
2018,11,10,15,45,380.5,79.0,1.4,19.9,165.5,372.45,299.77
2018,11,10,16,0,319.0,65.0,0.9,17.9,122.0,312.69,250.75
2018,11,10,16,15,237.5,48.0,0.95,17.1,83.5,238.09,187.88
2018,11,10,16,30,156.0,31.0,1.0,16.3,45.0,166.37,115.68
2018,11,10,16,45,86.0,17.5,1.05,15.45,24.5,64.0,0.0
2018,11,10,17,0,16.0,4.0,1.1,14.6,4.0,3.64,0.0
2018,11,10,17,15,8.0,2.0,1.05,14.3,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,6,45,38.0,10.5,1.25,9.85,12.5,9.55,0.0
2018,11,11,7,0,76.0,21.0,1.2,10.0,25.0,17.09,0.0
2018,11,11,7,15,168.5,37.0,1.15,10.8,58.0,28.78,18.5
2018,11,11,7,30,261.0,53.0,1.1,11.6,91.0,40.72,30.27
2018,11,11,7,45,328.5,64.5,1.05,12.4,130.0,48.81,37.93
2018,11,11,8,0,396.0,76.0,1.0,13.2,169.0,56.71,45.16
2018,11,11,8,15,415.0,87.5,1.15,14.1,202.0,64.17,51.76
2018,11,11,8,30,434.0,99.0,1.3,15.0,235.0,71.38,57.97
2018,11,11,8,45,526.0,104.5,1.45,15.85,292.0,74.61,60.55
2018,11,11,9,0,618.0,110.0,1.6,16.7,349.0,78.55,63.69
2018,11,11,9,15,666.0,114.0,1.65,17.45,394.0,81.03,65.52
2018,11,11,9,30,714.0,118.0,1.7,18.2,439.0,126.51,76.64
2018,11,11,9,45,732.5,122.5,1.7,18.9,471.0,173.66,106.09
2018,11,11,10,0,751.0,127.0,1.7,19.6,503.0,222.13,143.05
2018,11,11,10,15,766.5,129.5,1.65,20.1,529.0,269.38,182.29
2018,11,11,10,30,782.0,132.0,1.6,20.6,555.0,317.12,222.96
2018,11,11,10,45,792.0,133.5,1.55,21.1,573.0,362.51,261.92
2018,11,11,11,0,802.0,135.0,1.5,21.6,591.0,407.35,299.78
2018,11,11,11,15,807.0,135.5,1.5,21.95,600.5,448.52,334.42
2018,11,11,11,30,812.0,136.0,1.5,22.3,610.0,488.24,367.09
2018,11,11,11,45,813.0,136.0,1.45,22.65,611.5,523.95,395.76
2018,11,11,12,0,814.0,136.0,1.4,23.0,613.0,557.54,422.06
2018,11,11,12,15,816.0,133.5,1.4,23.15,607.0,586.99,445.38
2018,11,11,12,30,818.0,131.0,1.4,23.3,601.0,613.98,466.5
2018,11,11,12,45,785.5,132.5,1.35,23.5,575.0,621.63,472.92
2018,11,11,13,0,753.0,134.0,1.3,23.7,549.0,625.11,476.21
2018,11,11,13,15,754.0,130.0,1.2,23.7,531.5,640.59,488.01
2018,11,11,13,30,755.0,126.0,1.1,23.7,514.0,653.29,497.5
2018,11,11,13,45,739.5,121.5,1.05,23.7,484.0,651.46,497.06
2018,11,11,14,0,724.0,117.0,1.0,23.7,454.0,646.39,494.38
2018,11,11,14,15,720.0,110.5,0.9,23.5,424.5,643.96,493.47
2018,11,11,14,30,716.0,104.0,0.8,23.3,395.0,638.57,490.25
2018,11,11,14,45,684.5,97.5,0.75,23.1,353.0,611.24,471.62
2018,11,11,15,0,653.0,91.0,0.7,22.9,311.0,581.29,450.81
2018,11,11,15,15,609.5,85.0,0.7,22.9,268.5,541.42,422.1
2018,11,11,15,30,566.0,79.0,0.7,22.9,226.0,499.66,390.9
2018,11,11,15,45,502.0,69.5,0.55,21.45,181.0,439.53,345.35
2018,11,11,16,0,438.0,60.0,0.4,20.0,136.0,379.02,297.34
2018,11,11,16,15,338.5,46.5,0.4,19.45,94.5,296.89,229.51
2018,11,11,16,30,239.0,33.0,0.4,18.9,53.0,216.88,145.51
2018,11,11,16,45,130.5,18.5,0.4,18.35,28.5,89.4,0.0
2018,11,11,17,0,22.0,4.0,0.4,17.8,4.0,0.0,0.0
2018,11,11,17,15,11.0,2.0,0.45,17.55,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,6,45,32.0,10.0,1.6,9.05,11.5,9.1,0.0
2018,11,12,7,0,64.0,20.0,1.6,9.3,23.0,16.29,0.0
2018,11,12,7,15,147.0,35.5,1.75,10.55,53.5,27.61,17.28
2018,11,12,7,30,230.0,51.0,1.9,11.8,84.0,39.15,28.78
2018,11,12,7,45,304.0,63.0,2.05,13.05,123.0,47.67,36.75
2018,11,12,8,0,378.0,75.0,2.2,14.3,162.0,55.98,44.27
2018,11,12,8,15,419.0,86.0,2.25,15.15,201.0,63.2,50.67
2018,11,12,8,30,460.0,97.0,2.3,16.0,240.0,70.21,56.72
2018,11,12,8,45,543.0,100.5,2.4,16.9,292.0,73.12,59.02
2018,11,12,9,0,626.0,104.0,2.5,17.8,344.0,74.05,59.52
2018,11,12,9,15,681.0,105.0,2.6,18.75,389.0,73.07,58.32
2018,11,12,9,30,736.0,106.0,2.7,19.7,434.0,116.33,68.03
2018,11,12,9,45,776.5,105.5,2.75,20.7,472.5,162.98,95.36
2018,11,12,10,0,817.0,105.0,2.8,21.7,511.0,218.1,136.32
2018,11,12,10,15,831.0,106.0,2.8,22.4,536.0,266.03,176.23
2018,11,12,10,30,845.0,107.0,2.8,23.1,561.0,314.15,217.6
2018,11,12,10,45,855.0,107.5,2.75,23.8,579.0,360.52,257.73
2018,11,12,11,0,865.0,108.0,2.7,24.5,597.0,406.17,296.67
2018,11,12,11,15,870.0,109.0,2.55,24.8,607.0,449.34,333.19
2018,11,12,11,30,875.0,110.0,2.4,25.1,617.0,490.94,367.48
2018,11,12,11,45,877.5,109.0,2.25,25.4,618.5,527.7,397.21
2018,11,12,12,0,880.0,108.0,2.1,25.7,620.0,562.26,424.41
2018,11,12,12,15,879.5,106.5,1.9,25.75,613.5,592.32,447.75
2018,11,12,12,30,879.0,105.0,1.7,25.8,607.0,619.66,468.38
2018,11,12,12,45,875.0,102.5,1.55,25.9,592.0,641.06,484.38
2018,11,12,13,0,871.0,100.0,1.4,26.0,577.0,659.31,497.71
2018,11,12,13,15,860.5,98.5,1.3,25.9,554.0,671.25,507.02
2018,11,12,13,30,850.0,97.0,1.2,25.8,531.0,679.78,513.77
2018,11,12,13,45,835.5,94.0,1.05,25.75,501.0,680.61,514.43
2018,11,12,14,0,821.0,91.0,0.9,25.7,471.0,677.98,512.53
2018,11,12,14,15,800.5,88.0,0.85,25.45,435.5,667.89,506.77
2018,11,12,14,30,780.0,85.0,0.8,25.2,400.0,654.52,498.59
2018,11,12,14,45,751.5,80.5,0.75,24.95,359.0,635.08,485.77
2018,11,12,15,0,723.0,76.0,0.7,24.7,318.0,609.3,468.15
2018,11,12,15,15,680.0,71.0,0.7,24.7,273.5,570.74,440.7
2018,11,12,15,30,637.0,66.0,0.7,24.7,229.0,530.39,410.83
2018,11,12,15,45,567.5,59.0,0.65,22.9,183.0,469.16,366.15
2018,11,12,16,0,498.0,52.0,0.6,21.1,137.0,407.83,318.74
2018,11,12,16,15,373.5,41.5,0.7,20.3,94.0,310.29,239.51
2018,11,12,16,30,249.0,31.0,0.8,19.5,51.0,214.11,140.0
2018,11,12,16,45,143.0,18.5,0.85,18.7,28.0,95.95,0.0
2018,11,12,17,0,37.0,6.0,0.9,17.9,5.0,0.0,0.0
2018,11,12,17,15,18.5,3.0,0.95,17.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,6,45,8.0,7.5,1.25,11.6,8.0,6.82,0.0
2018,11,13,7,0,16.0,15.0,1.2,11.7,16.0,13.24,0.0
2018,11,13,7,15,12.0,31.0,1.15,12.15,32.0,26.39,15.87
2018,11,13,7,30,8.0,47.0,1.1,12.6,48.0,39.89,29.28
2018,11,13,7,45,26.5,65.5,1.0,13.05,71.0,53.74,42.09
2018,11,13,8,0,45.0,84.0,0.9,13.5,94.0,67.91,54.96
2018,11,13,8,15,33.5,87.0,1.1,14.2,95.5,71.46,58.15
2018,11,13,8,30,22.0,90.0,1.3,14.9,97.0,74.59,60.81
2018,11,13,8,45,42.5,121.5,1.45,15.6,137.0,97.1,80.34
2018,11,13,9,0,63.0,153.0,1.6,16.3,177.0,118.36,98.42
2018,11,13,9,15,98.0,169.5,1.65,16.95,211.0,130.03,107.98
2018,11,13,9,30,133.0,186.0,1.7,17.6,245.0,146.28,111.95
2018,11,13,9,45,212.5,192.5,1.8,18.2,294.0,171.28,126.76
2018,11,13,10,0,292.0,199.0,1.9,18.8,343.0,200.04,145.56
2018,11,13,10,15,190.5,214.0,2.1,19.65,309.5,212.33,159.76
2018,11,13,10,30,89.0,229.0,2.3,20.5,276.0,212.74,163.9
2018,11,13,10,45,157.0,239.0,2.5,21.35,325.5,247.81,189.76
2018,11,13,11,0,225.0,249.0,2.7,22.2,375.0,291.14,222.54
2018,11,13,11,15,242.0,243.0,2.65,22.55,380.5,308.03,236.25
2018,11,13,11,30,259.0,237.0,2.6,22.9,386.0,325.28,250.31
2018,11,13,11,45,165.0,237.0,2.5,23.25,332.0,292.48,226.05
2018,11,13,12,0,71.0,237.0,2.4,23.6,278.0,250.07,193.43
2018,11,13,12,15,227.0,230.0,2.25,23.45,359.0,343.76,267.03
2018,11,13,12,30,383.0,223.0,2.1,23.3,440.0,437.41,339.27
2018,11,13,12,45,433.0,205.5,2.0,23.2,445.0,472.82,366.72
2018,11,13,13,0,483.0,188.0,1.9,23.1,450.0,501.69,389.61
2018,11,13,13,15,332.5,201.0,1.75,22.8,378.0,423.21,330.53
2018,11,13,13,30,182.0,214.0,1.6,22.5,306.0,338.24,265.23
2018,11,13,13,45,137.5,204.5,1.45,22.25,272.0,304.96,239.98
2018,11,13,14,0,93.0,195.0,1.3,22.0,238.0,259.24,204.43
2018,11,13,14,15,78.0,174.0,1.1,21.65,208.0,229.81,181.83
2018,11,13,14,30,63.0,153.0,0.9,21.3,178.0,199.44,158.09
2018,11,13,14,45,147.0,139.5,0.7,20.9,190.5,256.61,205.57
2018,11,13,15,0,231.0,126.0,0.5,20.5,203.0,313.55,251.14
2018,11,13,15,15,189.0,112.5,0.5,20.5,169.5,271.62,217.48
2018,11,13,15,30,147.0,99.0,0.5,20.5,136.0,217.94,174.55
2018,11,13,15,45,114.5,80.5,0.45,19.65,106.0,175.94,140.43
2018,11,13,16,0,82.0,62.0,0.4,18.8,76.0,134.01,105.34
2018,11,13,16,15,58.0,44.5,0.4,18.5,53.0,99.07,74.83
2018,11,13,16,30,34.0,27.0,0.4,18.2,30.0,61.33,35.54
2018,11,13,16,45,26.0,15.0,0.4,17.95,16.5,27.96,0.0
2018,11,13,17,0,18.0,3.0,0.4,17.7,3.0,0.0,0.0
2018,11,13,17,15,9.0,1.5,0.45,17.5,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,6,45,29.0,8.0,0.85,12.7,9.5,7.28,0.0
2018,11,14,7,0,58.0,16.0,0.8,12.8,19.0,13.18,0.0
2018,11,14,7,15,153.5,32.0,0.8,13.55,50.5,24.95,14.28
2018,11,14,7,30,249.0,48.0,0.8,14.3,82.0,36.99,26.5
2018,11,14,7,45,363.0,56.0,0.8,15.0,126.0,42.68,32.03
2018,11,14,8,0,477.0,64.0,0.8,15.7,170.0,49.53,38.32
2018,11,14,8,15,489.0,76.5,0.95,16.45,205.5,58.08,45.9
2018,11,14,8,30,501.0,89.0,1.1,17.2,241.0,66.33,53.04
2018,11,14,8,45,624.5,83.5,1.2,17.95,300.0,60.3,47.57
2018,11,14,9,0,748.0,78.0,1.3,18.7,359.0,60.72,47.72
2018,11,14,9,15,776.0,81.0,1.2,19.65,397.5,61.93,48.49
2018,11,14,9,30,804.0,84.0,1.1,20.6,436.0,104.14,57.49
2018,11,14,9,45,833.0,84.0,1.05,21.5,471.0,152.25,84.36
2018,11,14,10,0,862.0,84.0,1.0,22.4,506.0,202.48,120.81
2018,11,14,10,15,872.0,85.0,0.9,22.95,529.5,251.4,160.96
2018,11,14,10,30,882.0,86.0,0.8,23.5,553.0,300.0,202.13
2018,11,14,10,45,889.5,87.0,0.7,24.0,570.5,347.28,242.24
2018,11,14,11,0,897.0,88.0,0.6,24.5,588.0,393.54,280.68
2018,11,14,11,15,901.0,88.5,0.55,24.8,597.5,438.48,317.47
2018,11,14,11,30,905.0,89.0,0.5,25.1,607.0,479.2,350.08
2018,11,14,11,45,905.5,88.5,0.45,25.4,608.0,515.39,378.47
2018,11,14,12,0,906.0,88.0,0.4,25.7,609.0,549.19,404.25
2018,11,14,12,15,901.5,88.5,0.45,25.8,602.0,578.76,427.69
2018,11,14,12,30,897.0,89.0,0.5,25.9,595.0,607.36,449.95
2018,11,14,12,45,888.5,89.5,0.55,26.0,580.0,629.36,467.32
2018,11,14,13,0,880.0,90.0,0.6,26.1,565.0,648.1,482.23
2018,11,14,13,15,868.0,89.0,0.7,26.0,542.0,659.71,493.11
2018,11,14,13,30,856.0,88.0,0.8,25.9,519.0,667.88,501.55
2018,11,14,13,45,839.5,86.0,0.9,25.85,489.0,668.54,504.63
2018,11,14,14,0,823.0,84.0,1.0,25.8,459.0,665.76,505.22
2018,11,14,14,15,801.0,81.5,1.1,25.5,423.5,655.35,500.76
2018,11,14,14,30,779.0,79.0,1.2,25.2,388.0,641.71,493.76
2018,11,14,14,45,748.0,75.5,1.25,24.95,347.5,617.76,478.44
2018,11,14,15,0,717.0,72.0,1.3,24.7,307.0,595.42,463.59
2018,11,14,15,15,674.0,67.0,1.3,24.7,263.5,557.27,435.66
2018,11,14,15,30,631.0,62.0,1.3,24.7,220.0,517.41,405.33
2018,11,14,15,45,562.0,55.5,1.1,22.6,175.5,457.81,360.55
2018,11,14,16,0,493.0,49.0,0.9,20.5,131.0,398.2,313.17
2018,11,14,16,15,378.0,39.0,0.95,19.55,90.0,308.05,238.01
2018,11,14,16,30,263.0,29.0,1.0,18.6,49.0,216.4,132.19
2018,11,14,16,45,138.0,15.5,1.1,17.6,25.5,89.7,0.0
2018,11,14,17,0,13.0,2.0,1.2,16.6,2.0,0.0,0.0
2018,11,14,17,15,6.5,1.0,1.2,16.2,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,6,45,20.0,7.5,1.2,11.45,8.5,6.82,0.0
2018,11,15,7,0,40.0,15.0,1.2,11.6,17.0,13.64,0.0
2018,11,15,7,15,120.0,31.0,1.15,12.4,45.5,24.98,13.97
2018,11,15,7,30,200.0,47.0,1.1,13.2,74.0,36.16,25.81
2018,11,15,7,45,242.0,61.5,1.05,14.0,106.0,46.56,35.53
2018,11,15,8,0,284.0,76.0,1.0,14.8,138.0,56.63,44.7
2018,11,15,8,15,321.0,89.0,1.1,15.55,173.5,65.26,52.38
2018,11,15,8,30,358.0,102.0,1.2,16.3,209.0,73.63,59.64
2018,11,15,8,45,398.5,111.5,1.35,17.0,246.5,79.3,64.4
2018,11,15,9,0,439.0,121.0,1.5,17.7,284.0,84.85,68.95
2018,11,15,9,15,482.0,127.0,1.45,18.55,322.5,87.92,71.23
2018,11,15,9,30,525.0,133.0,1.4,19.4,361.0,118.69,78.36
2018,11,15,9,45,486.5,151.5,1.3,20.2,374.0,160.08,105.68
2018,11,15,10,0,448.0,170.0,1.2,21.0,387.0,197.59,135.37
2018,11,15,10,15,469.5,174.5,1.25,21.65,412.0,232.82,163.09
2018,11,15,10,30,491.0,179.0,1.3,22.3,437.0,269.57,192.99
2018,11,15,10,45,522.5,174.5,1.35,22.95,457.0,303.35,220.68
2018,11,15,11,0,554.0,170.0,1.4,23.6,477.0,338.74,249.67
2018,11,15,11,15,582.5,165.5,1.35,23.9,492.5,374.28,278.72
2018,11,15,11,30,611.0,161.0,1.3,24.2,508.0,413.28,309.89
2018,11,15,11,45,678.0,145.0,1.3,24.5,531.0,457.86,344.72
2018,11,15,12,0,745.0,129.0,1.3,24.8,554.0,504.73,380.84
2018,11,15,12,15,755.5,127.0,1.2,24.9,554.0,536.7,405.39
2018,11,15,12,30,766.0,125.0,1.1,25.0,554.0,566.98,428.21
2018,11,15,12,45,772.0,123.0,1.0,25.1,546.0,592.7,447.24
2018,11,15,13,0,778.0,121.0,0.9,25.2,538.0,616.11,464.22
2018,11,15,13,15,767.0,119.0,0.75,25.15,516.5,626.34,471.35
2018,11,15,13,30,756.0,117.0,0.6,25.1,495.0,633.41,476.05
2018,11,15,13,45,738.5,113.0,0.5,25.1,465.5,630.92,474.44
2018,11,15,14,0,721.0,109.0,0.4,25.1,436.0,625.2,470.56
2018,11,15,14,15,668.0,108.0,0.4,24.85,392.5,595.69,451.41
2018,11,15,14,30,615.0,107.0,0.4,24.6,349.0,563.02,429.83
2018,11,15,14,45,557.0,104.0,0.4,24.4,306.0,522.08,401.68
2018,11,15,15,0,499.0,101.0,0.4,24.2,263.0,475.15,368.48
2018,11,15,15,15,448.5,90.0,0.4,24.2,220.5,427.7,333.72
2018,11,15,15,30,398.0,79.0,0.4,24.2,178.0,379.51,297.14
2018,11,15,15,45,367.5,67.5,0.5,22.3,144.5,343.35,270.84
2018,11,15,16,0,337.0,56.0,0.6,20.4,111.0,307.17,242.15
2018,11,15,16,15,261.0,42.0,0.7,19.7,76.5,240.87,185.34
2018,11,15,16,30,185.0,28.0,0.8,19.0,42.0,171.16,98.78
2018,11,15,16,45,98.0,15.0,0.85,18.25,22.0,67.08,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.5,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,17.25,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,45,20.5,7.5,1.1,12.55,8.5,6.82,0.0
2018,11,16,7,0,41.0,15.0,1.1,12.5,17.0,13.64,0.0
2018,11,16,7,15,121.0,31.0,1.2,13.25,45.0,24.94,13.37
2018,11,16,7,30,201.0,47.0,1.3,14.0,73.0,36.23,25.69
2018,11,16,7,45,312.0,57.0,1.35,14.7,115.5,43.41,32.61
2018,11,16,8,0,423.0,67.0,1.4,15.4,158.0,50.51,39.16
2018,11,16,8,15,428.5,80.5,1.45,16.05,190.0,59.6,47.28
2018,11,16,8,30,434.0,94.0,1.5,16.7,222.0,68.37,54.94
2018,11,16,8,45,521.5,95.5,1.55,17.35,271.5,69.88,56.09
2018,11,16,9,0,609.0,97.0,1.6,18.0,321.0,69.34,55.4
2018,11,16,9,15,627.5,104.0,1.65,18.9,355.0,72.88,58.17
2018,11,16,9,30,646.0,111.0,1.7,19.8,389.0,106.93,66.19
2018,11,16,9,45,707.0,107.0,1.7,20.7,431.0,147.47,86.73
2018,11,16,10,0,768.0,103.0,1.7,21.6,473.0,193.57,118.47
2018,11,16,10,15,781.5,105.0,1.65,22.2,497.5,240.0,156.38
2018,11,16,10,30,795.0,107.0,1.6,22.8,522.0,290.6,199.02
2018,11,16,10,45,804.0,108.5,1.55,23.4,539.5,334.9,237.07
2018,11,16,11,0,813.0,110.0,1.5,24.0,557.0,378.53,274.09
2018,11,16,11,15,817.0,110.5,1.45,24.45,566.0,418.46,307.74
2018,11,16,11,30,821.0,111.0,1.4,24.9,575.0,456.86,339.31
2018,11,16,11,45,822.0,111.0,1.35,25.35,576.5,491.69,367.38
2018,11,16,12,0,823.0,111.0,1.3,25.8,578.0,524.41,393.06
2018,11,16,12,15,818.5,111.5,1.3,25.95,571.5,552.45,415.44
2018,11,16,12,30,814.0,112.0,1.3,26.1,565.0,577.77,435.39
2018,11,16,12,45,805.5,111.0,1.3,26.25,550.0,596.48,450.29
2018,11,16,13,0,797.0,110.0,1.3,26.4,535.0,612.1,462.76
2018,11,16,13,15,787.0,108.0,1.25,26.35,514.0,624.48,472.72
2018,11,16,13,30,777.0,106.0,1.2,26.3,493.0,632.39,479.4
2018,11,16,13,45,762.5,103.5,1.2,26.25,465.0,633.68,481.75
2018,11,16,14,0,748.0,101.0,1.2,26.2,437.0,631.81,481.8
2018,11,16,14,15,726.0,97.0,1.15,25.9,402.5,620.14,474.88
2018,11,16,14,30,704.0,93.0,1.1,25.6,368.0,605.46,465.67
2018,11,16,14,45,672.5,88.0,1.1,25.35,329.0,580.44,449.0
2018,11,16,15,0,641.0,83.0,1.1,25.1,290.0,552.91,429.98
2018,11,16,15,15,595.5,76.5,1.1,25.1,247.5,512.21,400.04
2018,11,16,15,30,550.0,70.0,1.1,25.1,205.0,469.91,367.75
2018,11,16,15,45,483.0,61.0,0.8,22.95,162.0,410.11,322.02
2018,11,16,16,0,416.0,52.0,0.5,20.8,119.0,350.38,273.96
2018,11,16,16,15,314.5,40.5,0.55,20.0,81.5,268.76,205.33
2018,11,16,16,30,213.0,29.0,0.6,19.2,44.0,187.55,102.28
2018,11,16,16,45,113.0,15.5,0.65,18.4,23.0,75.43,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.6,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,17.25,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,17,6,45,20.0,7.5,0.8,10.9,8.0,0.0,0.0
2018,11,17,7,0,40.0,15.0,0.8,10.9,16.0,13.64,0.0
2018,11,17,7,15,168.0,30.5,0.9,11.45,49.5,23.92,12.13
2018,11,17,7,30,296.0,46.0,1.0,12.0,83.0,35.73,25.4
2018,11,17,7,45,378.0,55.5,1.1,12.6,123.0,42.53,32.09
2018,11,17,8,0,460.0,65.0,1.2,13.2,163.0,50.96,39.9
2018,11,17,8,15,479.0,76.5,1.3,13.8,198.5,58.72,46.92
2018,11,17,8,30,498.0,88.0,1.4,14.4,234.0,64.48,52.0
2018,11,17,8,45,569.0,91.0,1.5,14.95,280.5,66.67,53.81
2018,11,17,9,0,640.0,94.0,1.6,15.5,327.0,67.38,54.25
2018,11,17,9,15,630.5,104.0,1.65,16.35,353.0,73.15,59.02
2018,11,17,9,30,621.0,114.0,1.7,17.2,379.0,106.22,67.83
2018,11,17,9,45,716.5,102.0,1.75,18.05,428.5,142.29,83.39
2018,11,17,10,0,812.0,90.0,1.8,18.9,478.0,191.88,116.52
2018,11,17,10,15,829.0,90.5,1.85,19.6,503.5,239.11,155.33
2018,11,17,10,30,846.0,91.0,1.9,20.3,529.0,286.78,196.32
2018,11,17,10,45,854.0,91.5,1.95,21.0,546.0,331.98,236.05
2018,11,17,11,0,862.0,92.0,2.0,21.7,563.0,376.28,274.64
2018,11,17,11,15,821.0,103.0,2.05,22.0,557.5,410.41,305.88
2018,11,17,11,30,780.0,114.0,2.1,22.3,552.0,437.73,330.84
2018,11,17,11,45,725.0,128.5,2.1,22.65,536.5,459.45,350.4
2018,11,17,12,0,670.0,143.0,2.1,23.0,521.0,475.63,364.82
2018,11,17,12,15,639.5,149.0,2.1,23.1,506.5,491.39,378.62
2018,11,17,12,30,609.0,155.0,2.1,23.2,492.0,503.44,389.18
2018,11,17,12,45,647.5,143.5,2.1,23.3,494.0,535.2,414.49
2018,11,17,13,0,686.0,132.0,2.1,23.4,496.0,566.2,438.93
2018,11,17,13,15,566.0,154.0,2.1,23.3,446.0,526.11,409.87
2018,11,17,13,30,446.0,176.0,2.1,23.2,396.0,485.5,379.89
2018,11,17,13,45,440.5,165.5,2.1,23.1,372.5,481.12,378.21
2018,11,17,14,0,435.0,155.0,2.1,23.0,349.0,474.63,374.63
2018,11,17,14,15,485.0,133.5,2.05,22.75,334.5,491.03,389.12
2018,11,17,14,30,535.0,112.0,2.0,22.5,320.0,504.86,401.47
2018,11,17,14,45,603.0,93.5,1.95,22.2,305.0,537.78,427.93
2018,11,17,15,0,671.0,75.0,1.9,21.9,290.0,561.46,446.96
2018,11,17,15,15,588.5,72.5,1.9,21.9,241.5,501.12,400.5
