Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,15,30,506.0,70.0,1.9,21.9,193.0,439.68,352.21
2018,11,17,15,45,411.5,61.5,1.5,20.25,148.0,363.9,292.02
2018,11,17,16,0,317.0,53.0,1.1,18.6,103.0,289.0,230.33
2018,11,17,16,15,236.5,39.5,1.1,17.65,70.0,221.56,171.33
2018,11,17,16,30,156.0,26.0,1.1,16.7,37.0,148.89,76.33
2018,11,17,16,45,85.0,14.0,1.05,15.75,19.5,58.66,0.0
2018,11,17,17,0,14.0,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.0,14.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,45,25.0,6.5,0.85,10.3,7.5,0.0,0.0
2018,11,18,7,0,50.0,13.0,0.9,10.3,15.0,11.82,0.0
2018,11,18,7,15,101.0,28.5,1.1,10.85,39.0,22.99,10.76
2018,11,18,7,30,152.0,44.0,1.3,11.4,63.0,34.95,24.69
2018,11,18,7,45,218.5,56.0,1.5,11.9,95.5,42.5,32.1
2018,11,18,8,0,285.0,68.0,1.7,12.4,128.0,50.89,39.92
2018,11,18,8,15,217.0,91.0,1.75,13.05,142.5,69.14,56.31
2018,11,18,8,30,149.0,114.0,1.8,13.7,157.0,87.49,72.53
2018,11,18,8,45,241.5,123.0,1.85,14.3,204.5,90.65,75.11
2018,11,18,9,0,334.0,132.0,1.9,14.9,252.0,96.93,80.36
2018,11,18,9,15,519.0,114.0,2.05,15.85,323.0,79.71,64.88
2018,11,18,9,30,704.0,96.0,2.2,16.8,394.0,93.84,56.59
2018,11,18,9,45,747.0,94.0,2.3,17.7,430.5,136.74,78.2
2018,11,18,10,0,790.0,92.0,2.4,18.6,467.0,187.8,114.53
2018,11,18,10,15,784.0,98.0,2.5,19.4,485.5,234.05,153.37
2018,11,18,10,30,778.0,104.0,2.6,20.2,504.0,274.79,189.57
2018,11,18,10,45,792.0,104.0,2.7,20.95,522.5,322.16,230.69
2018,11,18,11,0,806.0,104.0,2.8,21.7,541.0,365.41,268.28
2018,11,18,11,15,815.0,103.5,2.8,22.15,552.0,405.84,303.39
2018,11,18,11,30,824.0,103.0,2.8,22.6,563.0,445.13,336.85
2018,11,18,11,45,793.0,112.0,2.85,23.05,555.5,473.79,361.79
2018,11,18,12,0,762.0,121.0,2.9,23.5,548.0,497.64,382.26
2018,11,18,12,15,787.5,113.5,2.85,23.6,550.5,532.5,410.65
2018,11,18,12,30,813.0,106.0,2.8,23.7,553.0,565.66,437.31
2018,11,18,12,45,751.5,117.5,2.75,23.85,522.5,567.11,439.62
2018,11,18,13,0,690.0,129.0,2.7,24.0,492.0,563.16,437.66
2018,11,18,13,15,618.5,137.0,2.6,23.9,453.0,544.47,424.74
2018,11,18,13,30,547.0,145.0,2.5,23.8,414.0,515.97,404.31
2018,11,18,13,45,607.5,126.0,2.4,23.7,409.0,551.7,432.86
2018,11,18,14,0,668.0,107.0,2.3,23.6,404.0,580.57,455.87
2018,11,18,14,15,673.0,100.0,2.15,23.35,379.5,583.33,458.85
2018,11,18,14,30,678.0,93.0,2.0,23.1,355.0,583.41,459.81
2018,11,18,14,45,646.5,88.5,1.85,22.8,317.0,559.24,442.3
2018,11,18,15,0,615.0,84.0,1.7,22.5,279.0,532.64,422.57
2018,11,18,15,15,568.5,77.0,1.7,22.5,237.5,491.25,391.12
2018,11,18,15,30,522.0,70.0,1.7,22.5,196.0,448.34,357.35
2018,11,18,15,45,403.5,62.5,1.2,20.75,148.0,356.2,284.34
2018,11,18,16,0,285.0,55.0,0.7,19.0,100.0,271.64,214.92
2018,11,18,16,15,200.0,40.0,0.75,18.15,66.5,200.55,153.54
2018,11,18,16,30,115.0,25.0,0.8,17.3,33.0,123.0,57.09
2018,11,18,16,45,62.5,13.5,0.85,16.45,17.5,45.9,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.6,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,15.25,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,6,45,6.0,5.5,1.1,11.85,5.5,0.0,0.0
2018,11,19,7,0,12.0,11.0,1.1,12.0,11.0,10.01,0.0
2018,11,19,7,15,29.5,26.5,1.05,12.5,29.5,22.03,9.14
2018,11,19,7,30,47.0,42.0,1.0,13.0,48.0,34.29,23.85
2018,11,19,7,45,67.0,60.0,0.95,13.5,72.0,48.03,36.7
2018,11,19,8,0,87.0,78.0,0.9,14.0,96.0,61.44,48.95
2018,11,19,8,15,114.5,95.5,1.1,14.45,125.0,74.23,60.45
2018,11,19,8,30,142.0,113.0,1.3,14.9,154.0,86.72,71.46
2018,11,19,8,45,159.0,129.0,1.5,15.35,181.0,97.91,81.15
2018,11,19,9,0,176.0,145.0,1.7,15.8,208.0,108.82,90.43
2018,11,19,9,15,162.0,162.0,1.7,16.15,224.5,119.81,99.66
2018,11,19,9,30,148.0,179.0,1.7,16.5,241.0,138.19,106.71
2018,11,19,9,45,166.5,192.0,1.65,16.85,266.5,161.11,121.71
2018,11,19,10,0,185.0,205.0,1.6,17.2,292.0,185.94,139.81
2018,11,19,10,15,207.0,211.5,1.6,17.5,313.5,208.75,157.2
2018,11,19,10,30,229.0,218.0,1.6,17.8,335.0,233.3,176.67
2018,11,19,10,45,219.5,218.5,1.6,18.15,333.5,245.89,187.97
2018,11,19,11,0,210.0,219.0,1.6,18.5,332.0,256.92,197.96
2018,11,19,11,15,160.0,226.5,1.55,18.65,313.5,257.1,199.88
2018,11,19,11,30,110.0,234.0,1.5,18.8,295.0,253.0,197.8
2018,11,19,11,45,90.5,225.0,1.45,18.95,275.5,241.3,189.14
2018,11,19,12,0,71.0,216.0,1.4,19.1,256.0,229.45,180.15
2018,11,19,12,15,199.5,221.5,1.35,19.15,331.0,311.2,244.89
2018,11,19,12,30,328.0,227.0,1.3,19.2,406.0,402.82,315.84
2018,11,19,12,45,301.0,224.5,1.25,19.3,385.5,398.32,312.47
2018,11,19,13,0,274.0,222.0,1.2,19.4,365.0,391.5,307.77
2018,11,19,13,15,342.0,200.0,1.1,19.35,371.5,421.13,331.83
2018,11,19,13,30,410.0,178.0,1.0,19.3,378.0,461.53,363.4
2018,11,19,13,45,444.0,158.5,0.95,19.3,364.0,472.94,373.02
2018,11,19,14,0,478.0,139.0,0.9,19.3,350.0,482.53,381.49
2018,11,19,14,15,420.0,138.0,0.8,19.05,313.0,449.72,356.86
2018,11,19,14,30,362.0,137.0,0.7,18.8,276.0,414.88,330.59
2018,11,19,14,45,273.0,127.5,0.65,18.55,226.0,335.7,269.84
2018,11,19,15,0,184.0,118.0,0.6,18.3,176.0,268.8,216.98
2018,11,19,15,15,143.5,99.0,0.6,18.3,140.5,209.62,169.74
2018,11,19,15,30,103.0,80.0,0.6,18.3,105.0,161.97,130.46
2018,11,19,15,45,70.0,59.0,0.7,17.65,74.5,115.95,92.09
2018,11,19,16,0,37.0,38.0,0.8,17.0,44.0,69.39,52.51
2018,11,19,16,15,33.5,28.0,0.85,16.7,32.0,56.82,40.38
2018,11,19,16,30,30.0,18.0,0.9,16.4,20.0,41.52,14.04
2018,11,19,16,45,20.5,10.0,0.95,16.15,11.0,20.08,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,6,45,20.0,5.5,1.25,9.75,6.0,0.0,0.0
2018,11,20,7,0,40.0,11.0,1.2,9.9,12.0,10.01,0.0
2018,11,20,7,15,93.0,26.5,1.3,10.85,35.5,21.41,7.78
2018,11,20,7,30,146.0,42.0,1.4,11.8,59.0,33.41,23.08
2018,11,20,7,45,230.0,54.5,1.5,12.8,95.0,41.52,31.02
2018,11,20,8,0,314.0,67.0,1.6,13.8,131.0,50.41,39.21
2018,11,20,8,15,337.5,80.5,1.65,14.5,163.5,59.57,47.49
2018,11,20,8,30,361.0,94.0,1.7,15.2,196.0,68.44,55.32
2018,11,20,8,45,446.0,97.0,1.75,15.95,242.0,69.88,56.43
2018,11,20,9,0,531.0,100.0,1.8,16.7,288.0,72.22,58.26
2018,11,20,9,15,631.5,94.0,2.05,17.65,340.0,66.04,52.55
2018,11,20,9,30,732.0,88.0,2.3,18.6,392.0,84.5,50.05
2018,11,20,9,45,762.0,88.5,2.55,19.6,425.5,134.28,75.95
2018,11,20,10,0,792.0,89.0,2.8,20.6,459.0,180.62,107.94
2018,11,20,10,15,819.0,87.0,2.9,21.05,486.5,226.33,144.65
2018,11,20,10,30,846.0,85.0,3.0,21.5,514.0,273.4,184.85
2018,11,20,10,45,854.5,86.0,3.1,22.0,531.5,318.9,225.18
2018,11,20,11,0,863.0,87.0,3.2,22.5,549.0,363.57,264.65
2018,11,20,11,15,861.0,89.0,3.2,22.75,556.5,404.22,300.74
2018,11,20,11,30,859.0,91.0,3.2,23.0,564.0,442.81,334.4
2018,11,20,11,45,840.0,96.0,3.25,23.25,560.0,474.43,362.14
2018,11,20,12,0,821.0,101.0,3.3,23.5,556.0,502.62,386.48
2018,11,20,12,15,820.5,99.0,3.35,23.55,549.5,530.06,409.96
2018,11,20,12,30,820.0,97.0,3.4,23.6,543.0,554.98,431.1
2018,11,20,12,45,814.5,98.0,3.4,23.7,531.5,577.49,449.8
2018,11,20,13,0,809.0,99.0,3.4,23.8,520.0,597.13,466.04
2018,11,20,13,15,751.0,105.5,3.35,23.6,484.0,588.93,461.48
2018,11,20,13,30,693.0,112.0,3.3,23.4,448.0,575.3,452.71
2018,11,20,13,45,674.5,105.5,3.25,23.25,417.5,568.92,449.57
2018,11,20,14,0,656.0,99.0,3.2,23.1,387.0,559.43,443.9
2018,11,20,14,15,576.0,106.0,3.1,22.8,344.5,521.49,415.81
2018,11,20,14,30,496.0,113.0,3.0,22.5,302.0,475.12,380.89
2018,11,20,14,45,494.5,102.0,2.85,22.25,273.5,464.26,373.59
2018,11,20,15,0,493.0,91.0,2.7,22.0,245.0,451.3,364.07
2018,11,20,15,15,467.0,80.0,2.7,22.0,209.0,420.41,339.75
2018,11,20,15,30,441.0,69.0,2.7,22.0,173.0,392.39,316.66
2018,11,20,15,45,379.5,59.5,1.95,20.5,136.0,335.06,269.64
2018,11,20,16,0,318.0,50.0,1.2,19.0,99.0,283.12,224.99
2018,11,20,16,15,227.0,37.0,1.1,18.35,66.0,210.96,160.84
2018,11,20,16,30,136.0,24.0,1.0,17.7,33.0,131.36,49.53
2018,11,20,16,45,75.5,13.5,0.95,17.05,17.5,52.56,0.0
2018,11,20,17,0,15.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.5,0.85,16.3,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.5,2.7,14.5,1.5,0.0,0.0
2018,11,21,7,0,8.0,3.0,2.8,14.6,3.0,2.73,0.0
2018,11,21,7,15,4.0,8.0,3.0,14.95,8.0,7.16,0.0
2018,11,21,7,30,0.0,13.0,3.2,15.3,13.0,11.42,4.0
2018,11,21,7,45,0.0,17.5,3.4,15.65,17.5,15.38,7.79
2018,11,21,8,0,0.0,22.0,3.6,16.0,22.0,19.35,11.46
2018,11,21,8,15,0.0,21.5,3.8,16.25,21.5,18.91,11.16
2018,11,21,8,30,0.0,21.0,4.0,16.5,21.0,18.47,10.81
2018,11,21,8,45,0.0,28.5,4.15,16.75,28.5,25.09,16.69
2018,11,21,9,0,0.0,36.0,4.3,17.0,36.0,31.72,22.53
2018,11,21,9,15,0.0,42.5,4.45,17.25,42.5,37.48,27.54
2018,11,21,9,30,0.0,49.0,4.6,17.5,49.0,43.25,30.92
2018,11,21,9,45,1.0,88.5,4.8,17.8,89.0,77.89,59.77
2018,11,21,10,0,2.0,128.0,5.0,18.1,129.0,110.52,86.57
2018,11,21,10,15,6.5,149.5,5.15,18.35,153.0,129.48,101.74
2018,11,21,10,30,11.0,171.0,5.3,18.6,177.0,149.14,117.45
2018,11,21,10,45,31.5,194.5,5.45,18.8,211.5,173.74,136.7
2018,11,21,11,0,52.0,218.0,5.6,19.0,246.0,203.13,160.01
2018,11,21,11,15,49.0,216.0,5.65,19.05,242.5,205.35,162.05
2018,11,21,11,30,46.0,214.0,5.7,19.1,239.0,206.94,163.59
2018,11,21,11,45,34.5,190.5,5.75,19.1,209.5,185.29,146.42
2018,11,21,12,0,23.0,167.0,5.8,19.1,180.0,161.63,127.45
2018,11,21,12,15,24.0,163.5,5.8,19.0,177.0,161.08,127.23
2018,11,21,12,30,25.0,160.0,5.8,18.9,174.0,160.43,126.93
2018,11,21,12,45,12.5,125.5,5.8,18.8,132.5,119.08,93.18
2018,11,21,13,0,0.0,91.0,5.8,18.7,91.0,80.67,61.51
2018,11,21,13,15,2.0,86.0,5.75,18.6,87.0,77.38,58.94
2018,11,21,13,30,4.0,81.0,5.7,18.5,83.0,74.2,56.47
2018,11,21,13,45,4.0,82.0,5.6,18.35,84.0,75.14,57.39
2018,11,21,14,0,4.0,83.0,5.5,18.2,85.0,76.24,58.45
2018,11,21,14,15,145.0,77.5,5.3,18.1,132.5,183.85,151.36
2018,11,21,14,30,286.0,72.0,5.1,18.0,180.0,285.27,237.55
2018,11,21,14,45,211.0,87.0,4.9,17.85,162.0,243.65,202.14
2018,11,21,15,0,136.0,102.0,4.7,17.7,144.0,204.3,168.31
2018,11,21,15,15,119.0,89.0,4.7,17.7,122.0,180.06,147.88
2018,11,21,15,30,102.0,76.0,4.7,17.7,100.0,155.63,126.84
2018,11,21,15,45,62.0,60.5,3.85,17.25,74.0,113.27,90.21
2018,11,21,16,0,22.0,45.0,3.0,16.8,48.0,61.83,45.96
2018,11,21,16,15,19.0,31.0,2.7,16.45,33.0,44.89,30.38
2018,11,21,16,30,16.0,17.0,2.4,16.1,18.0,25.62,3.98
2018,11,21,16,45,16.0,10.0,2.1,15.8,10.0,17.6,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.5,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,15.35,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,6,45,61.5,6.5,1.05,11.65,8.0,0.0,0.0
2018,11,22,7,0,123.0,13.0,1.0,11.7,16.0,11.82,0.0
2018,11,22,7,15,272.5,23.5,1.1,12.4,48.0,19.59,3.92
2018,11,22,7,30,422.0,34.0,1.2,13.1,80.0,27.83,17.95
2018,11,22,7,45,512.0,39.5,1.35,13.8,121.5,31.31,21.86
2018,11,22,8,0,602.0,45.0,1.5,14.5,163.0,38.1,28.18
2018,11,22,8,15,656.0,49.5,1.55,14.85,206.0,41.0,30.95
2018,11,22,8,30,710.0,54.0,1.6,15.2,249.0,43.95,33.63
2018,11,22,8,45,746.5,56.5,1.65,15.55,289.5,45.14,34.66
2018,11,22,9,0,783.0,59.0,1.7,15.9,330.0,46.41,35.71
2018,11,22,9,15,787.0,64.5,1.75,16.3,361.5,49.88,38.65
2018,11,22,9,30,791.0,70.0,1.8,16.7,393.0,73.06,42.33
2018,11,22,9,45,681.5,100.0,1.85,17.05,393.0,126.72,74.49
2018,11,22,10,0,572.0,130.0,1.9,17.4,393.0,174.71,114.06
2018,11,22,10,15,724.0,100.5,2.0,17.75,451.5,210.78,137.3
2018,11,22,10,30,876.0,71.0,2.1,18.1,510.0,267.08,180.09
2018,11,22,10,45,858.0,78.5,2.2,18.45,520.0,307.76,217.99
2018,11,22,11,0,840.0,86.0,2.3,18.8,530.0,349.66,256.48
2018,11,22,11,15,728.5,108.0,2.4,19.0,498.0,365.2,275.46
2018,11,22,11,30,617.0,130.0,2.5,19.2,466.0,373.19,286.89
2018,11,22,11,45,724.0,110.5,2.6,19.35,506.0,429.87,333.0
2018,11,22,12,0,831.0,91.0,2.7,19.5,546.0,492.24,383.19
2018,11,22,12,15,864.5,81.5,2.75,19.55,550.5,528.7,413.72
2018,11,22,12,30,898.0,72.0,2.8,19.6,555.0,564.53,443.53
2018,11,22,12,45,891.5,71.5,2.9,19.65,541.0,585.88,462.12
2018,11,22,13,0,885.0,71.0,3.0,19.7,527.0,604.12,478.14
2018,11,22,13,15,875.5,70.0,3.05,19.6,506.0,616.84,489.91
2018,11,22,13,30,866.0,69.0,3.1,19.5,485.0,626.31,499.08
2018,11,22,13,45,853.0,67.5,3.15,19.4,457.5,629.75,503.6
2018,11,22,14,0,840.0,66.0,3.2,19.3,430.0,634.5,508.83
2018,11,22,14,15,820.0,63.5,3.25,19.05,396.0,626.1,504.36
2018,11,22,14,30,800.0,61.0,3.3,18.8,362.0,614.55,497.27
2018,11,22,14,45,771.5,58.5,3.3,18.55,323.5,594.45,483.04
2018,11,22,15,0,743.0,56.0,3.3,18.3,285.0,571.67,466.13
2018,11,22,15,15,701.0,52.0,3.3,18.3,243.0,535.95,437.83
2018,11,22,15,30,659.0,48.0,3.3,18.3,201.0,498.38,406.8
2018,11,22,15,45,591.5,43.0,2.8,17.15,158.5,442.41,360.17
2018,11,22,16,0,524.0,38.0,2.3,16.0,116.0,392.69,315.85
2018,11,22,16,15,400.0,30.5,2.05,15.2,78.0,303.33,233.68
2018,11,22,16,30,276.0,23.0,1.8,14.4,40.0,205.3,60.33
2018,11,22,16,45,143.0,12.0,1.5,13.6,20.5,86.64,0.0
2018,11,22,17,0,10.0,1.0,1.2,12.8,1.0,0.0,0.0
2018,11,22,17,15,5.0,0.5,1.15,12.6,0.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,45,7.5,2.0,1.0,13.95,2.0,0.0,0.0
2018,11,23,7,0,15.0,4.0,1.0,14.0,4.0,3.64,0.0
2018,11,23,7,15,7.5,7.5,1.0,14.35,7.5,6.72,0.0
2018,11,23,7,30,0.0,11.0,1.0,14.7,11.0,9.66,2.45
2018,11,23,7,45,0.0,14.5,1.05,15.05,14.5,12.74,5.5
2018,11,23,8,0,0.0,18.0,1.1,15.4,18.0,15.82,8.39
2018,11,23,8,15,0.0,27.0,1.3,15.7,27.0,23.76,15.54
2018,11,23,8,30,0.0,36.0,1.5,16.0,36.0,31.72,22.67
2018,11,23,8,45,0.0,47.0,1.7,16.25,47.0,41.46,31.3
2018,11,23,9,0,0.0,58.0,1.9,16.5,58.0,51.22,39.87
2018,11,23,9,15,2.5,92.5,2.1,16.85,93.5,80.01,65.0
2018,11,23,9,30,5.0,127.0,2.3,17.2,129.0,107.06,84.22
2018,11,23,9,45,13.5,141.5,2.5,17.5,147.5,120.37,94.51
2018,11,23,10,0,22.0,156.0,2.7,17.8,166.0,134.7,105.54
2018,11,23,10,15,21.5,168.0,2.85,18.0,178.0,146.49,114.96
2018,11,23,10,30,21.0,180.0,3.0,18.2,190.0,158.31,124.45
2018,11,23,10,45,12.0,167.5,3.2,18.4,173.5,147.98,116.26
2018,11,23,11,0,3.0,155.0,3.4,18.6,157.0,136.1,106.74
2018,11,23,11,15,2.0,148.0,3.5,18.6,149.5,130.53,102.19
2018,11,23,11,30,1.0,141.0,3.6,18.6,142.0,124.63,97.37
2018,11,23,11,45,1.0,128.0,3.7,18.6,129.0,113.63,88.39
2018,11,23,12,0,1.0,115.0,3.8,18.6,116.0,102.38,79.2
2018,11,23,12,15,8.0,145.5,3.8,18.55,150.0,133.45,104.71
2018,11,23,12,30,15.0,176.0,3.8,18.5,184.0,165.73,131.07
2018,11,23,12,45,8.5,154.5,3.8,18.45,159.0,143.42,112.98
2018,11,23,13,0,2.0,133.0,3.8,18.4,134.0,120.42,94.27
2018,11,23,13,15,10.5,130.0,3.75,18.35,135.0,123.28,96.95
2018,11,23,13,30,19.0,127.0,3.7,18.3,136.0,131.69,104.23
2018,11,23,13,45,31.5,142.0,3.65,18.25,156.0,156.71,125.21
2018,11,23,14,0,44.0,157.0,3.6,18.2,176.0,183.54,147.62
2018,11,23,14,15,73.5,125.5,3.5,18.1,154.0,171.04,138.48
2018,11,23,14,30,103.0,94.0,3.4,18.0,132.0,167.35,136.57
2018,11,23,14,45,99.0,70.0,3.3,17.9,103.5,139.3,113.64
2018,11,23,15,0,95.0,46.0,3.2,17.8,75.0,118.19,96.19
2018,11,23,15,15,47.5,29.0,3.2,17.8,43.5,61.03,47.15
2018,11,23,15,30,0.0,12.0,3.2,17.8,12.0,10.54,3.26
2018,11,23,15,45,38.5,13.0,2.4,17.15,18.5,41.49,30.13
2018,11,23,16,0,77.0,14.0,1.6,16.5,25.0,75.12,58.04
2018,11,23,16,15,38.5,8.5,1.45,16.05,14.0,43.68,29.57
2018,11,23,16,30,0.0,3.0,1.3,15.6,3.0,2.63,0.0
2018,11,23,16,45,0.0,1.5,1.1,15.2,1.5,1.36,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.0,1.0,14.05,4.5,0.0,0.0
2018,11,24,7,0,72.0,8.0,1.0,14.2,9.0,7.28,0.0
2018,11,24,7,15,223.5,19.5,1.2,14.7,39.5,15.97,0.0
2018,11,24,7,30,375.0,31.0,1.4,15.2,70.0,25.23,15.28
2018,11,24,7,45,451.5,35.5,1.6,15.7,105.0,27.89,18.61
2018,11,24,8,0,528.0,40.0,1.8,16.2,140.0,33.45,23.83
2018,11,24,8,15,321.0,33.0,2.05,16.55,98.5,23.59,15.29
2018,11,24,8,30,114.0,26.0,2.3,16.9,57.0,18.69,10.98
2018,11,24,8,45,57.0,44.0,2.5,17.25,59.5,37.46,27.62
2018,11,24,9,0,0.0,62.0,2.7,17.6,62.0,54.78,42.81
2018,11,24,9,15,2.5,92.5,2.8,17.9,93.5,79.95,64.7
2018,11,24,9,30,5.0,123.0,2.9,18.2,125.0,103.96,81.39
2018,11,24,9,45,17.5,145.0,3.05,18.55,153.0,123.11,96.31
2018,11,24,10,0,30.0,167.0,3.2,18.9,181.0,139.76,108.93
2018,11,24,10,15,24.5,158.0,3.25,19.2,169.5,136.2,105.98
2018,11,24,10,30,19.0,149.0,3.3,19.5,158.0,132.88,103.36
2018,11,24,10,45,226.5,141.0,3.4,19.8,259.0,180.71,135.59
2018,11,24,11,0,434.0,133.0,3.5,20.1,360.0,252.78,189.52
2018,11,24,11,15,318.0,171.0,3.55,20.25,339.0,264.77,203.45
2018,11,24,11,30,202.0,209.0,3.6,20.4,318.0,266.1,207.41
2018,11,24,11,45,276.0,200.5,3.6,20.55,350.0,304.65,238.31
2018,11,24,12,0,350.0,192.0,3.6,20.7,382.0,345.65,271.34
2018,11,24,12,15,542.5,148.5,3.6,20.65,439.0,422.89,333.07
2018,11,24,12,30,735.0,105.0,3.6,20.6,496.0,507.0,400.02
2018,11,24,12,45,637.0,118.0,3.65,20.55,451.0,488.57,387.49
2018,11,24,13,0,539.0,131.0,3.7,20.5,406.0,463.34,369.42
2018,11,24,13,15,455.0,133.5,3.65,20.4,359.0,424.63,340.51
2018,11,24,13,30,371.0,136.0,3.6,20.3,312.0,386.66,311.4
2018,11,24,13,45,356.5,134.0,3.6,20.15,295.5,384.1,310.47
2018,11,24,14,0,342.0,132.0,3.6,20.0,279.0,379.9,308.01
2018,11,24,14,15,550.5,100.0,3.55,19.8,314.5,491.23,398.84
2018,11,24,14,30,759.0,68.0,3.5,19.6,350.0,591.68,479.11
2018,11,24,14,45,632.5,75.5,3.45,19.4,293.5,523.35,425.69
2018,11,24,15,0,506.0,83.0,3.4,19.2,237.0,450.06,367.89
2018,11,24,15,15,419.5,76.0,3.4,19.2,191.0,380.01,311.72
2018,11,24,15,30,333.0,69.0,3.4,19.2,145.0,316.05,258.75
2018,11,24,15,45,357.0,56.5,2.85,18.3,122.5,313.57,255.4
2018,11,24,16,0,381.0,44.0,2.3,17.4,100.0,311.95,250.16
2018,11,24,16,15,209.0,31.5,2.0,16.65,60.5,190.1,143.88
2018,11,24,16,30,37.0,19.0,1.7,15.9,21.0,47.37,4.17
2018,11,24,16,45,18.5,9.5,1.45,15.15,10.5,18.37,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,6,45,39.0,5.0,1.15,10.55,5.5,0.0,0.0
2018,11,25,7,0,78.0,10.0,1.2,10.6,11.0,9.1,0.0
2018,11,25,7,15,216.5,22.0,1.2,11.05,40.5,18.48,0.0
2018,11,25,7,30,355.0,34.0,1.2,11.5,70.0,28.15,17.81
2018,11,25,7,45,444.5,42.0,1.15,11.9,109.5,33.75,24.06
2018,11,25,8,0,534.0,50.0,1.1,12.3,149.0,39.3,29.45
2018,11,25,8,15,592.5,55.0,1.1,12.85,191.0,42.14,32.2
2018,11,25,8,30,651.0,60.0,1.1,13.4,233.0,45.04,34.86
2018,11,25,8,45,690.5,63.5,1.05,13.95,273.0,51.12,40.24
2018,11,25,9,0,730.0,67.0,1.0,14.5,313.0,52.99,41.79
2018,11,25,9,15,760.0,69.0,1.0,15.2,349.5,53.63,42.19
2018,11,25,9,30,790.0,71.0,1.0,15.9,386.0,66.76,41.8
2018,11,25,9,45,813.5,71.0,0.95,16.55,417.0,112.14,59.36
2018,11,25,10,0,837.0,71.0,0.9,17.2,448.0,159.07,89.95
2018,11,25,10,15,849.0,72.0,0.85,17.75,472.0,206.09,127.24
2018,11,25,10,30,861.0,73.0,0.8,18.3,496.0,257.19,170.48
2018,11,25,10,45,869.5,74.0,0.7,18.8,513.5,302.26,209.71
2018,11,25,11,0,878.0,75.0,0.6,19.3,531.0,346.44,247.89
2018,11,25,11,15,881.5,75.5,0.65,19.7,540.5,387.31,283.56
2018,11,25,11,30,885.0,76.0,0.7,20.1,550.0,426.47,317.15
2018,11,25,11,45,885.5,76.0,0.8,20.45,551.5,461.97,347.59
2018,11,25,12,0,886.0,76.0,0.9,20.8,553.0,495.21,375.64
2018,11,25,12,15,884.5,75.5,1.05,21.05,547.5,524.55,400.7
2018,11,25,12,30,883.0,75.0,1.2,21.3,542.0,551.24,423.34
2018,11,25,12,45,878.5,73.5,1.35,21.55,528.5,572.46,441.64
2018,11,25,13,0,874.0,72.0,1.5,21.8,515.0,590.67,457.44
2018,11,25,13,15,864.5,71.0,1.65,21.75,494.5,603.39,469.51
2018,11,25,13,30,855.0,70.0,1.8,21.7,474.0,612.91,479.07
2018,11,25,13,45,841.0,68.5,1.9,21.7,447.0,619.91,486.15
2018,11,25,14,0,827.0,67.0,2.0,21.7,420.0,620.02,488.11
2018,11,25,14,15,806.5,65.5,2.0,21.45,387.0,612.75,484.38
2018,11,25,14,30,786.0,64.0,2.0,21.2,354.0,602.38,478.12
2018,11,25,14,45,757.0,61.0,2.05,21.0,316.0,581.78,463.98
2018,11,25,15,0,728.0,58.0,2.1,20.8,278.0,558.49,447.19
2018,11,25,15,15,685.0,53.5,2.1,20.8,236.5,522.09,418.97
2018,11,25,15,30,642.0,49.0,2.1,20.8,195.0,483.88,388.06
2018,11,25,15,45,574.5,44.0,1.6,19.4,153.5,434.1,346.68
2018,11,25,16,0,507.0,39.0,1.1,18.0,112.0,380.22,299.66
2018,11,25,16,15,383.5,30.5,1.1,17.3,74.5,291.16,218.28
2018,11,25,16,30,260.0,22.0,1.1,16.6,37.0,191.83,22.26
2018,11,25,16,45,130.0,11.0,1.1,15.85,18.5,78.13,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,6,45,42.5,4.5,0.8,10.35,5.0,0.0,0.0
2018,11,26,7,0,85.0,9.0,0.8,10.4,10.0,8.19,0.0
2018,11,26,7,15,139.0,21.0,0.95,11.2,31.0,16.6,0.0
2018,11,26,7,30,193.0,33.0,1.1,12.0,52.0,25.73,15.54
2018,11,26,7,45,362.5,40.0,1.2,12.75,98.0,31.86,22.27
2018,11,26,8,0,532.0,47.0,1.3,13.5,144.0,36.82,27.06
2018,11,26,8,15,602.5,50.0,1.45,14.2,186.5,38.16,28.45
2018,11,26,8,30,673.0,53.0,1.6,14.9,229.0,43.32,33.09
2018,11,26,8,45,688.5,59.0,1.7,15.6,264.5,47.35,36.61
2018,11,26,9,0,704.0,65.0,1.8,16.3,300.0,51.27,39.96
2018,11,26,9,15,695.0,75.0,1.85,17.2,328.0,53.06,41.33
2018,11,26,9,30,686.0,85.0,1.9,18.1,356.0,68.1,45.18
2018,11,26,9,45,601.5,111.5,1.9,18.95,362.5,121.86,74.9
2018,11,26,10,0,517.0,138.0,1.9,19.8,369.0,165.65,108.47
2018,11,26,10,15,572.5,132.5,1.85,20.3,401.0,202.09,134.91
2018,11,26,10,30,628.0,127.0,1.8,20.8,433.0,241.22,165.8
2018,11,26,10,45,605.5,138.5,1.75,21.3,442.0,278.28,198.75
2018,11,26,11,0,583.0,150.0,1.7,21.8,451.0,312.52,229.06
2018,11,26,11,15,553.5,161.5,1.7,22.05,451.5,338.82,253.01
2018,11,26,11,30,524.0,173.0,1.7,22.3,452.0,364.04,275.34
2018,11,26,11,45,574.5,158.0,1.7,22.6,465.0,396.81,302.06
2018,11,26,12,0,625.0,143.0,1.7,22.9,478.0,434.39,332.19
2018,11,26,12,15,614.5,144.5,1.6,22.95,471.0,455.22,349.56
2018,11,26,12,30,604.0,146.0,1.5,23.0,464.0,473.59,364.7
2018,11,26,12,45,530.5,161.0,1.45,23.1,435.5,463.65,358.35
2018,11,26,13,0,457.0,176.0,1.4,23.2,407.0,452.88,350.97
2018,11,26,13,15,417.5,176.5,1.25,23.15,381.0,443.52,344.5
2018,11,26,13,30,378.0,177.0,1.1,23.1,355.0,421.43,328.41
2018,11,26,13,45,472.0,146.0,1.0,23.05,355.0,467.23,364.36
2018,11,26,14,0,566.0,115.0,0.9,23.0,355.0,507.39,395.28
2018,11,26,14,15,635.0,93.5,0.85,22.8,343.0,535.16,417.07
2018,11,26,14,30,704.0,72.0,0.8,22.6,331.0,556.61,434.17
2018,11,26,14,45,539.0,85.0,0.75,22.4,271.0,470.68,369.86
2018,11,26,15,0,374.0,98.0,0.7,22.2,211.0,375.63,297.58
2018,11,26,15,15,237.0,91.5,0.7,22.2,159.5,268.92,214.4
2018,11,26,15,30,100.0,85.0,0.7,22.2,108.0,166.94,131.79
2018,11,26,15,45,80.0,68.0,0.65,20.75,84.0,136.1,106.79
2018,11,26,16,0,60.0,51.0,0.6,19.3,60.0,105.0,80.49
2018,11,26,16,15,47.0,34.5,0.65,18.65,40.0,78.32,55.34
2018,11,26,16,30,34.0,18.0,0.7,18.0,20.0,43.83,0.0
2018,11,26,16,45,17.0,9.0,0.75,17.4,10.0,17.07,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,15.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.5,0.75,11.85,2.5,0.0,0.0
2018,11,27,7,0,18.0,5.0,0.7,11.9,5.0,4.55,0.0
2018,11,27,7,15,9.0,14.0,0.8,12.3,14.0,12.46,0.0
2018,11,27,7,30,0.0,23.0,0.9,12.7,23.0,20.28,10.81
2018,11,27,7,45,0.0,34.0,0.95,13.1,34.0,29.88,20.47
2018,11,27,8,0,0.0,45.0,1.0,13.5,45.0,39.34,29.27
2018,11,27,8,15,0.0,59.0,1.05,13.95,59.0,51.06,39.93
2018,11,27,8,30,0.0,73.0,1.1,14.4,73.0,62.64,50.31
2018,11,27,8,45,0.5,81.5,1.15,14.85,81.5,69.96,56.75
2018,11,27,9,0,1.0,90.0,1.2,15.3,90.0,77.2,63.0
2018,11,27,9,15,19.5,108.5,1.25,15.95,116.0,91.97,75.68
2018,11,27,9,30,38.0,127.0,1.3,16.6,142.0,102.88,84.81
2018,11,27,9,45,87.0,159.0,1.35,17.2,196.5,132.54,102.1
2018,11,27,10,0,136.0,191.0,1.4,17.8,251.0,164.12,124.39
2018,11,27,10,15,185.0,200.0,1.45,18.1,286.5,189.99,142.68
2018,11,27,10,30,234.0,209.0,1.5,18.4,322.0,220.42,165.47
2018,11,27,10,45,193.5,218.5,1.5,18.7,314.5,232.1,177.0
2018,11,27,11,0,153.0,228.0,1.5,19.0,307.0,239.96,185.13
2018,11,27,11,15,157.5,232.5,1.55,19.05,315.0,255.92,198.48
2018,11,27,11,30,162.0,237.0,1.6,19.1,323.0,271.95,211.83
2018,11,27,11,45,160.0,238.5,1.6,19.2,323.5,282.68,220.93
2018,11,27,12,0,158.0,240.0,1.6,19.3,324.0,292.86,229.52
2018,11,27,12,15,163.0,238.0,1.55,19.3,324.0,302.8,237.87
2018,11,27,12,30,168.0,236.0,1.5,19.3,324.0,312.51,246.02
2018,11,27,12,45,139.5,228.5,1.45,19.25,300.5,298.19,235.32
2018,11,27,13,0,111.0,221.0,1.4,19.2,277.0,274.21,216.99
2018,11,27,13,15,127.5,212.0,1.35,19.1,273.5,288.75,229.23
2018,11,27,13,30,144.0,203.0,1.3,19.0,270.0,295.73,235.45
2018,11,27,13,45,122.0,191.5,1.3,18.95,246.0,275.8,220.12
2018,11,27,14,0,100.0,180.0,1.3,18.9,222.0,244.7,195.9
2018,11,27,14,15,103.5,164.5,1.2,18.7,205.0,244.47,196.39
2018,11,27,14,30,107.0,149.0,1.1,18.5,188.0,233.49,188.17
2018,11,27,14,45,128.5,132.5,1.0,18.3,174.5,232.15,187.92
2018,11,27,15,0,150.0,116.0,0.9,18.1,161.0,229.87,186.66
2018,11,27,15,15,185.5,99.0,0.9,18.1,146.5,246.04,199.95
2018,11,27,15,30,221.0,82.0,0.9,18.1,132.0,248.94,201.93
2018,11,27,15,45,186.5,66.5,0.8,17.2,102.5,209.47,168.75
2018,11,27,16,0,152.0,51.0,0.7,16.3,73.0,170.21,134.77
2018,11,27,16,15,111.5,35.5,0.75,16.0,48.5,128.12,94.32
