Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.95,7.1,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.1,2.0,0.0,0.0
2018,12,8,7,15,153.5,13.5,0.95,7.8,22.0,12.28,0.0
2018,12,8,7,30,282.0,24.0,1.0,8.5,42.0,20.15,3.46
2018,12,8,7,45,294.5,35.5,1.0,9.15,67.5,29.14,19.26
2018,12,8,8,0,307.0,47.0,1.0,9.8,93.0,36.16,26.51
2018,12,8,8,15,404.5,55.5,1.05,10.45,135.5,43.58,33.54
2018,12,8,8,30,502.0,64.0,1.1,11.1,178.0,49.38,38.95
2018,12,8,8,45,625.5,61.5,1.2,11.7,230.5,46.14,36.09
2018,12,8,9,0,749.0,59.0,1.3,12.3,283.0,47.64,37.39
2018,12,8,9,15,789.0,59.5,1.3,13.1,322.0,47.26,36.92
2018,12,8,9,30,829.0,60.0,1.3,13.9,361.0,47.07,36.58
2018,12,8,9,45,847.0,62.5,1.35,14.75,392.5,76.66,40.98
2018,12,8,10,0,865.0,65.0,1.4,15.6,424.0,130.91,70.32
2018,12,8,10,15,877.0,66.0,1.4,16.0,449.0,178.18,104.12
2018,12,8,10,30,889.0,67.0,1.4,16.4,474.0,225.3,143.02
2018,12,8,10,45,896.5,68.0,1.4,16.75,492.0,271.03,183.31
2018,12,8,11,0,904.0,69.0,1.4,17.1,510.0,315.8,223.47
2018,12,8,11,15,908.0,70.0,1.35,17.3,521.0,358.29,261.72
2018,12,8,11,30,912.0,71.0,1.3,17.5,532.0,399.15,297.97
2018,12,8,11,45,912.0,71.5,1.25,17.65,535.0,436.14,330.49
2018,12,8,12,0,912.0,72.0,1.2,17.8,538.0,470.85,360.37
2018,12,8,12,15,907.5,72.5,1.15,17.9,533.0,501.06,386.14
2018,12,8,12,30,903.0,73.0,1.1,18.0,528.0,528.48,409.09
2018,12,8,12,45,895.0,73.0,1.05,18.05,515.0,550.68,427.68
2018,12,8,13,0,887.0,73.0,1.0,18.1,502.0,569.78,443.5
2018,12,8,13,15,876.5,72.0,0.95,18.05,482.0,583.25,455.02
2018,12,8,13,30,866.0,71.0,0.9,18.0,462.0,596.74,466.18
2018,12,8,13,45,830.0,73.5,0.85,17.95,431.0,592.88,464.36
2018,12,8,14,0,794.0,76.0,0.8,17.9,400.0,585.25,459.68
2018,12,8,14,15,783.5,72.0,0.7,17.75,370.5,582.6,458.33
2018,12,8,14,30,773.0,68.0,0.6,17.6,341.0,576.94,454.36
2018,12,8,14,45,750.0,64.0,0.5,17.4,305.5,560.57,442.2
2018,12,8,15,0,727.0,60.0,0.4,17.2,270.0,541.42,427.48
2018,12,8,15,15,675.5,56.0,0.4,17.2,228.5,502.21,397.69
2018,12,8,15,30,624.0,52.0,0.4,17.2,187.0,466.43,369.09
2018,12,8,15,45,540.0,46.0,0.25,16.25,144.5,403.69,318.53
2018,12,8,16,0,456.0,40.0,0.1,15.3,102.0,341.38,265.98
2018,12,8,16,15,318.5,30.5,0.2,14.95,66.0,247.26,178.97
2018,12,8,16,30,181.0,21.0,0.3,14.6,30.0,140.86,0.0
2018,12,8,16,45,90.5,10.5,0.35,14.25,15.0,55.67,0.0
2018,12,8,17,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,9.15,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.2,2.0,0.0,0.0
2018,12,9,7,15,32.5,12.0,0.95,9.55,13.0,10.91,0.0
2018,12,9,7,30,46.0,21.0,0.9,9.9,24.0,17.71,0.9
2018,12,9,7,45,58.0,36.5,0.85,10.25,43.0,30.01,19.76
2018,12,9,8,0,70.0,52.0,0.8,10.6,62.0,42.06,31.58
2018,12,9,8,15,95.5,68.5,0.95,11.0,87.0,54.56,43.21
2018,12,9,8,30,121.0,85.0,1.1,11.4,112.0,66.79,54.41
2018,12,9,8,45,233.0,93.0,1.25,11.85,158.0,70.61,57.93
2018,12,9,9,0,345.0,101.0,1.4,12.3,204.0,72.92,59.96
2018,12,9,9,15,306.0,117.0,1.4,12.65,216.5,87.06,72.42
2018,12,9,9,30,267.0,133.0,1.4,13.0,229.0,97.14,81.11
2018,12,9,9,45,180.5,151.0,1.4,13.35,218.5,120.74,93.25
2018,12,9,10,0,94.0,169.0,1.4,13.7,208.0,142.29,110.89
2018,12,9,10,15,249.5,165.0,1.45,14.4,276.5,162.2,119.38
2018,12,9,10,30,405.0,161.0,1.5,15.1,345.0,201.82,145.01
2018,12,9,10,45,471.0,155.0,1.5,15.8,377.5,235.69,171.24
2018,12,9,11,0,537.0,149.0,1.5,16.5,410.0,274.36,202.3
2018,12,9,11,15,450.5,174.0,1.5,17.05,396.0,295.23,223.59
2018,12,9,11,30,364.0,199.0,1.5,17.6,382.0,306.72,236.22
2018,12,9,11,45,434.5,183.0,1.5,18.1,403.0,341.76,264.21
2018,12,9,12,0,505.0,167.0,1.5,18.6,424.0,378.1,293.26
2018,12,9,12,15,575.0,146.0,1.5,18.55,436.5,415.66,323.93
2018,12,9,12,30,645.0,125.0,1.5,18.5,449.0,451.85,353.59
2018,12,9,12,45,599.0,134.5,1.5,18.45,430.0,458.64,360.58
2018,12,9,13,0,553.0,144.0,1.5,18.4,411.0,457.04,361.01
2018,12,9,13,15,464.0,156.0,1.45,18.05,374.0,434.46,345.07
2018,12,9,13,30,375.0,168.0,1.4,17.7,337.0,397.79,317.91
2018,12,9,13,45,288.0,165.5,1.3,17.35,291.0,352.54,283.33
2018,12,9,14,0,201.0,163.0,1.2,17.0,245.0,294.27,237.73
2018,12,9,14,15,278.0,143.0,1.15,16.6,246.5,334.89,272.07
2018,12,9,14,30,355.0,123.0,1.1,16.2,248.0,376.49,306.25
2018,12,9,14,45,310.5,113.0,1.0,15.8,214.0,329.28,269.08
2018,12,9,15,0,266.0,103.0,0.9,15.4,180.0,293.0,240.18
2018,12,9,15,15,206.0,91.0,0.9,15.4,145.5,244.14,200.05
2018,12,9,15,30,146.0,79.0,0.9,15.4,111.0,195.59,159.25
2018,12,9,15,45,160.5,63.5,0.85,14.5,91.5,186.7,151.41
2018,12,9,16,0,175.0,48.0,0.8,13.6,72.0,176.47,140.87
2018,12,9,16,15,127.5,33.5,0.85,13.35,47.5,132.34,96.37
2018,12,9,16,30,80.0,19.0,0.9,13.1,23.0,76.56,0.0
2018,12,9,16,45,40.0,9.5,0.9,12.85,11.5,29.01,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,45,4.0,0.5,1.15,8.6,0.5,0.0,0.0
2018,12,10,7,0,8.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,12,10,7,15,77.0,11.5,1.3,8.85,16.0,10.46,0.0
2018,12,10,7,30,146.0,22.0,1.4,9.1,31.0,17.35,0.0
2018,12,10,7,45,214.5,34.5,1.45,9.35,59.5,26.89,17.03
2018,12,10,8,0,283.0,47.0,1.5,9.6,88.0,36.18,26.44
2018,12,10,8,15,326.0,59.0,1.55,9.95,120.5,44.77,34.61
2018,12,10,8,30,369.0,71.0,1.6,10.3,153.0,53.13,42.4
2018,12,10,8,45,356.0,86.5,1.65,10.7,178.0,63.6,51.91
2018,12,10,9,0,343.0,102.0,1.7,11.1,203.0,73.72,60.97
2018,12,10,9,15,373.5,111.5,1.8,11.6,234.5,79.5,65.99
2018,12,10,9,30,404.0,121.0,1.9,12.1,266.0,85.18,70.85
2018,12,10,9,45,414.5,131.5,2.0,12.6,291.5,105.19,76.23
2018,12,10,10,0,425.0,142.0,2.1,13.1,317.0,139.19,95.96
2018,12,10,10,15,449.5,146.5,2.2,13.6,341.5,171.37,118.72
2018,12,10,10,30,474.0,151.0,2.3,14.1,366.0,205.39,145.83
2018,12,10,10,45,509.0,149.0,2.4,14.6,388.0,238.25,173.12
2018,12,10,11,0,544.0,147.0,2.5,15.1,410.0,273.21,202.97
2018,12,10,11,15,473.5,169.0,2.5,15.35,401.5,297.06,226.94
2018,12,10,11,30,403.0,191.0,2.5,15.6,393.0,314.73,244.83
2018,12,10,11,45,488.0,171.0,2.5,15.9,417.5,351.13,274.59
2018,12,10,12,0,573.0,151.0,2.5,16.2,442.0,391.44,307.69
2018,12,10,12,15,571.0,150.0,2.5,16.25,438.0,412.67,326.62
2018,12,10,12,30,569.0,149.0,2.5,16.3,434.0,432.11,343.87
2018,12,10,12,45,624.5,130.5,2.5,16.35,436.5,466.68,372.71
2018,12,10,13,0,680.0,112.0,2.5,16.4,439.0,497.35,398.42
2018,12,10,13,15,674.5,109.0,2.5,16.25,423.0,509.09,409.37
2018,12,10,13,30,669.0,106.0,2.5,16.1,407.0,518.26,418.25
2018,12,10,13,45,611.5,110.0,2.45,16.0,373.0,501.27,406.16
2018,12,10,14,0,554.0,114.0,2.4,15.9,339.0,480.44,390.86
2018,12,10,14,15,653.0,89.5,2.4,15.65,334.5,522.31,425.99
2018,12,10,14,30,752.0,65.0,2.4,15.4,330.0,558.22,455.91
2018,12,10,14,45,722.5,62.0,2.35,15.15,294.5,539.18,441.59
2018,12,10,15,0,693.0,59.0,2.3,14.9,259.0,517.48,424.89
2018,12,10,15,15,648.5,55.0,2.3,14.9,220.0,483.07,397.06
2018,12,10,15,30,604.0,51.0,2.3,14.9,181.0,451.82,370.34
2018,12,10,15,45,537.5,44.5,1.8,13.8,141.5,399.34,325.43
2018,12,10,16,0,471.0,38.0,1.3,12.7,102.0,346.97,278.13
2018,12,10,16,15,313.5,29.0,1.25,12.05,65.0,242.58,180.23
2018,12,10,16,30,156.0,20.0,1.2,11.4,28.0,127.2,0.0
2018,12,10,16,45,78.0,10.0,1.15,10.8,14.0,48.79,0.0
2018,12,10,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,11,7,15,150.5,11.5,0.95,7.85,20.0,10.46,0.0
2018,12,11,7,30,301.0,23.0,0.9,8.2,40.0,19.52,0.0
2018,12,11,7,45,429.0,30.5,0.85,8.55,78.5,25.01,15.4
2018,12,11,8,0,557.0,38.0,0.8,8.9,117.0,33.36,24.02
2018,12,11,8,15,625.0,43.0,0.85,9.45,159.0,36.8,27.54
2018,12,11,8,30,693.0,48.0,0.9,10.0,201.0,40.31,30.93
2018,12,11,8,45,736.0,51.5,0.95,10.55,242.0,42.43,32.91
2018,12,11,9,0,779.0,55.0,1.0,11.1,283.0,44.61,34.86
2018,12,11,9,15,806.0,57.5,1.3,12.0,320.0,45.91,35.88
2018,12,11,9,30,833.0,60.0,1.6,12.9,357.0,47.27,36.91
2018,12,11,9,45,850.5,62.5,1.9,13.75,388.5,70.37,39.24
2018,12,11,10,0,868.0,65.0,2.2,14.6,420.0,119.34,62.28
2018,12,11,10,15,880.5,66.5,2.3,14.95,445.5,172.46,100.15
2018,12,11,10,30,893.0,68.0,2.4,15.3,471.0,220.24,139.43
2018,12,11,10,45,901.5,68.5,2.55,15.7,489.5,266.0,180.01
2018,12,11,11,0,910.0,69.0,2.7,16.1,508.0,310.86,220.86
2018,12,11,11,15,914.0,69.5,2.75,16.3,519.0,353.23,259.95
2018,12,11,11,30,918.0,70.0,2.8,16.5,530.0,393.95,297.22
2018,12,11,11,45,919.5,70.0,2.9,16.65,533.5,431.4,331.39
2018,12,11,12,0,921.0,70.0,3.0,16.8,537.0,466.65,363.14
2018,12,11,12,15,919.0,70.0,3.05,16.9,532.5,497.96,391.14
2018,12,11,12,30,917.0,70.0,3.1,17.0,528.0,526.59,416.45
2018,12,11,12,45,912.0,69.5,3.15,17.05,516.5,550.38,437.63
2018,12,11,13,0,907.0,69.0,3.2,17.1,505.0,571.15,456.08
2018,12,11,13,15,898.0,67.5,3.15,17.05,485.5,585.52,469.22
2018,12,11,13,30,889.0,66.0,3.1,17.0,466.0,596.62,479.59
2018,12,11,13,45,875.5,65.0,3.05,16.9,440.0,602.38,485.71
2018,12,11,14,0,862.0,64.0,3.0,16.8,414.0,608.87,492.05
2018,12,11,14,15,842.5,62.0,2.9,16.55,382.0,603.64,489.39
2018,12,11,14,30,823.0,60.0,2.8,16.3,350.0,595.2,483.99
2018,12,11,14,45,794.5,57.0,2.7,16.1,312.5,576.93,470.49
2018,12,11,15,0,766.0,54.0,2.6,15.9,275.0,555.84,454.17
2018,12,11,15,15,723.0,50.5,2.6,15.9,234.5,522.73,427.52
2018,12,11,15,30,680.0,47.0,2.6,15.9,194.0,487.53,397.91
2018,12,11,15,45,612.5,41.5,1.9,14.2,152.0,433.95,352.58
2018,12,11,16,0,545.0,36.0,1.2,12.5,110.0,379.66,303.64
2018,12,11,16,15,417.5,28.5,1.2,11.95,73.0,299.35,222.53
2018,12,11,16,30,290.0,21.0,1.2,11.4,36.0,198.97,0.0
2018,12,11,16,45,145.0,10.5,1.2,10.85,18.0,83.3,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,7,15,41.0,10.5,1.15,10.95,12.5,9.55,0.0
2018,12,12,7,30,82.0,21.0,1.3,11.4,25.0,17.09,0.0
2018,12,12,7,45,240.5,32.5,1.4,11.9,62.5,25.42,15.29
2018,12,12,8,0,399.0,44.0,1.5,12.4,100.0,35.69,25.61
2018,12,12,8,15,463.5,51.0,1.75,12.75,137.0,40.22,30.12
2018,12,12,8,30,528.0,58.0,2.0,13.1,174.0,44.75,34.42
2018,12,12,8,45,507.5,70.5,2.25,13.45,199.5,53.5,42.34
2018,12,12,9,0,487.0,83.0,2.5,13.8,225.0,61.97,49.9
2018,12,12,9,15,533.0,88.5,2.6,14.15,262.0,64.75,52.3
2018,12,12,9,30,579.0,94.0,2.7,14.5,299.0,67.6,54.69
2018,12,12,9,45,666.0,87.5,2.8,14.9,343.5,77.84,49.6
2018,12,12,10,0,753.0,81.0,2.9,15.3,388.0,121.44,68.7
2018,12,12,10,15,790.5,79.0,2.95,15.7,419.0,164.46,97.39
2018,12,12,10,30,828.0,77.0,3.0,16.1,450.0,210.04,133.54
2018,12,12,10,45,830.0,79.5,3.1,16.55,466.0,253.83,172.39
2018,12,12,11,0,832.0,82.0,3.2,17.0,482.0,296.4,211.15
2018,12,12,11,15,867.5,76.0,3.15,17.25,501.5,340.21,250.08
2018,12,12,11,30,903.0,70.0,3.1,17.5,521.0,386.68,290.89
2018,12,12,11,45,911.5,68.5,3.1,17.75,526.5,424.89,325.22
2018,12,12,12,0,920.0,67.0,3.1,18.0,532.0,461.38,357.49
2018,12,12,12,15,914.5,68.0,3.1,18.05,527.5,492.05,384.93
2018,12,12,12,30,909.0,69.0,3.1,18.1,523.0,519.89,409.55
2018,12,12,12,45,899.0,70.0,3.1,18.15,510.5,542.52,429.63
2018,12,12,13,0,889.0,71.0,3.1,18.2,498.0,561.98,446.85
2018,12,12,13,15,880.0,70.0,3.1,18.05,479.0,576.66,460.46
2018,12,12,13,30,871.0,69.0,3.1,17.9,460.0,588.16,471.4
2018,12,12,13,45,857.0,68.0,3.05,17.8,434.5,597.13,479.83
2018,12,12,14,0,843.0,67.0,3.0,17.7,409.0,599.66,483.21
2018,12,12,14,15,823.0,64.5,2.85,17.4,377.0,593.55,479.82
2018,12,12,14,30,803.0,62.0,2.7,17.1,345.0,584.25,473.69
2018,12,12,14,45,774.0,59.0,2.6,16.8,308.0,565.79,460.23
2018,12,12,15,0,745.0,56.0,2.5,16.5,271.0,544.54,443.98
2018,12,12,15,15,694.5,53.0,2.5,16.5,230.0,507.63,414.4
2018,12,12,15,30,644.0,50.0,2.5,16.5,189.0,468.66,381.91
2018,12,12,15,45,580.5,43.5,1.8,14.8,148.5,416.77,338.08
2018,12,12,16,0,517.0,37.0,1.1,13.1,108.0,371.46,296.23
2018,12,12,16,15,384.5,29.5,1.1,12.55,71.5,281.94,209.48
2018,12,12,16,30,252.0,22.0,1.1,12.0,35.0,179.41,0.0
2018,12,12,16,45,126.0,11.0,1.1,11.5,17.5,74.06,0.0
2018,12,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,15,133.0,10.5,1.4,7.0,17.5,9.55,0.0
2018,12,13,7,30,266.0,21.0,1.5,7.9,35.0,17.71,0.0
2018,12,13,7,45,393.5,29.0,1.6,8.8,71.5,23.73,13.95
2018,12,13,8,0,521.0,37.0,1.7,9.7,108.0,29.7,20.6
2018,12,13,8,15,590.5,42.0,1.85,10.35,149.0,35.9,26.55
2018,12,13,8,30,660.0,47.0,2.0,11.0,190.0,39.42,29.93
2018,12,13,8,45,704.0,50.5,2.15,11.65,230.0,41.54,31.91
2018,12,13,9,0,748.0,54.0,2.3,12.3,270.0,43.72,33.84
2018,12,13,9,15,777.0,56.5,2.3,13.0,306.5,45.03,34.92
2018,12,13,9,30,806.0,59.0,2.3,13.7,343.0,46.4,36.01
2018,12,13,9,45,826.0,61.5,2.3,14.35,375.0,64.88,37.27
2018,12,13,10,0,846.0,64.0,2.3,15.0,407.0,112.72,58.46
2018,12,13,10,15,859.0,65.0,2.35,15.6,432.0,164.41,94.41
2018,12,13,10,30,872.0,66.0,2.4,16.2,457.0,210.78,131.93
2018,12,13,10,45,879.5,67.5,2.45,16.85,475.5,256.16,171.68
2018,12,13,11,0,887.0,69.0,2.5,17.5,494.0,300.67,211.68
2018,12,13,11,15,891.0,69.5,2.5,17.85,505.0,342.12,249.52
2018,12,13,11,30,895.0,70.0,2.5,18.2,516.0,381.99,285.57
2018,12,13,11,45,896.5,70.0,2.5,18.55,519.5,418.65,318.43
2018,12,13,12,0,898.0,70.0,2.5,18.9,523.0,453.19,348.85
2018,12,13,12,15,893.0,70.5,2.5,19.1,518.5,483.0,375.14
2018,12,13,12,30,888.0,71.0,2.5,19.3,514.0,510.06,398.66
2018,12,13,12,45,879.0,72.0,2.45,19.5,502.0,532.75,418.15
2018,12,13,13,0,870.0,73.0,2.4,19.7,490.0,552.39,434.85
2018,12,13,13,15,860.5,72.0,2.4,19.75,471.5,569.18,449.42
2018,12,13,13,30,851.0,71.0,2.4,19.8,453.0,580.68,459.79
2018,12,13,13,45,836.0,69.5,2.4,19.85,427.0,585.19,464.72
2018,12,13,14,0,821.0,68.0,2.4,19.9,401.0,586.42,466.98
2018,12,13,14,15,800.0,66.0,2.15,19.65,369.5,580.24,462.92
2018,12,13,14,30,779.0,64.0,1.9,19.4,338.0,570.93,456.12
2018,12,13,14,45,748.0,61.0,1.7,19.1,301.5,551.33,441.42
2018,12,13,15,0,717.0,58.0,1.5,18.8,265.0,529.0,424.04
2018,12,13,15,15,672.0,54.0,1.5,18.8,225.5,494.52,397.06
2018,12,13,15,30,627.0,50.0,1.5,18.8,186.0,458.05,367.31
2018,12,13,15,45,558.5,44.5,1.3,17.15,146.0,410.51,328.53
2018,12,13,16,0,490.0,39.0,1.1,15.5,106.0,358.11,283.37
2018,12,13,16,15,363.0,30.5,1.15,15.0,70.0,270.87,200.08
2018,12,13,16,30,236.0,22.0,1.2,14.5,34.0,171.17,0.0
2018,12,13,16,45,118.0,11.0,1.25,14.0,17.0,69.98,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,7,15,9.0,8.0,2.8,12.75,8.5,7.28,0.0
2018,12,14,7,30,18.0,16.0,2.9,13.0,17.0,13.7,0.0
2018,12,14,7,45,16.0,31.5,3.0,13.2,33.0,26.69,15.82
2018,12,14,8,0,14.0,47.0,3.1,13.4,49.0,39.11,28.34
2018,12,14,8,15,26.0,64.0,3.25,13.65,69.0,52.37,40.62
2018,12,14,8,30,38.0,81.0,3.4,13.9,89.0,65.37,52.51
2018,12,14,8,45,22.5,68.5,3.5,14.15,73.5,57.91,46.1
2018,12,14,9,0,7.0,56.0,3.6,14.4,58.0,49.49,38.66
2018,12,14,9,15,3.5,51.0,3.65,14.55,52.0,45.03,34.68
2018,12,14,9,30,0.0,46.0,3.7,14.7,46.0,40.58,30.66
2018,12,14,9,45,4.0,73.0,3.8,14.85,74.5,64.61,49.45
2018,12,14,10,0,8.0,100.0,3.9,15.0,103.0,87.31,68.25
2018,12,14,10,15,64.5,115.0,3.95,15.1,143.5,105.32,80.64
2018,12,14,10,30,121.0,130.0,4.0,15.2,184.0,129.09,97.86
2018,12,14,10,45,112.5,143.5,4.1,15.3,195.5,145.69,112.34
2018,12,14,11,0,104.0,157.0,4.2,15.4,207.0,161.72,126.4
2018,12,14,11,15,237.5,176.0,4.2,15.4,293.0,225.19,175.58
2018,12,14,11,30,371.0,195.0,4.2,15.4,379.0,301.14,235.77
2018,12,14,11,45,289.0,202.5,4.15,15.45,346.5,294.58,233.51
2018,12,14,12,0,207.0,210.0,4.1,15.5,314.0,278.17,222.44
2018,12,14,12,15,182.0,216.0,4.05,15.55,307.0,282.71,227.16
2018,12,14,12,30,157.0,222.0,4.0,15.6,300.0,285.51,230.12
2018,12,14,12,45,189.0,212.5,3.95,15.65,304.5,301.02,243.44
2018,12,14,13,0,221.0,203.0,3.9,15.7,309.0,317.24,257.41
2018,12,14,13,15,216.0,190.5,3.8,15.7,291.0,310.2,252.52
2018,12,14,13,30,211.0,178.0,3.7,15.7,273.0,301.83,246.54
2018,12,14,13,45,307.0,154.0,3.55,15.75,283.5,348.68,286.09
2018,12,14,14,0,403.0,130.0,3.4,15.8,294.0,398.57,327.59
2018,12,14,14,15,361.0,129.5,3.1,15.7,267.5,379.41,312.17
2018,12,14,14,30,319.0,129.0,2.8,15.6,241.0,347.12,286.33
2018,12,14,14,45,326.5,110.5,2.45,15.5,215.0,346.28,285.96
2018,12,14,15,0,334.0,92.0,2.1,15.4,189.0,332.01,274.43
2018,12,14,15,15,246.5,82.0,2.1,15.4,148.0,255.47,211.25
2018,12,14,15,30,159.0,72.0,2.1,15.4,107.0,192.45,157.82
2018,12,14,15,45,201.5,55.5,1.55,14.6,90.0,210.8,172.09
2018,12,14,16,0,244.0,39.0,1.0,13.8,73.0,213.37,171.25
2018,12,14,16,15,215.0,30.0,1.0,13.45,52.0,186.18,138.61
2018,12,14,16,30,186.0,21.0,1.0,13.1,31.0,144.49,0.0
2018,12,14,16,45,93.0,10.5,1.0,12.75,15.5,56.82,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,7,15,54.5,9.5,1.5,9.55,12.0,8.64,0.0
2018,12,15,7,30,109.0,19.0,1.6,9.8,24.0,15.01,0.0
2018,12,15,7,45,154.0,33.0,1.65,10.1,48.5,25.75,15.1
2018,12,15,8,0,199.0,47.0,1.7,10.4,73.0,36.16,26.11
2018,12,15,8,15,335.0,54.5,1.7,10.75,117.5,41.57,31.51
2018,12,15,8,30,471.0,62.0,1.7,11.1,162.0,48.32,37.87
2018,12,15,8,45,605.0,58.5,1.7,11.5,214.0,44.18,34.29
2018,12,15,9,0,739.0,55.0,1.7,11.9,266.0,44.63,34.73
2018,12,15,9,15,760.0,59.0,1.65,12.5,300.5,47.1,36.87
2018,12,15,9,30,781.0,63.0,1.6,13.1,335.0,49.56,38.95
2018,12,15,9,45,654.0,91.5,1.6,13.7,333.5,75.96,51.42
2018,12,15,10,0,527.0,120.0,1.6,14.3,332.0,124.88,81.2
2018,12,15,10,15,508.0,132.5,1.6,14.95,347.5,162.12,108.11
2018,12,15,10,30,489.0,145.0,1.6,15.6,363.0,197.26,137.19
2018,12,15,10,45,610.0,123.0,1.6,16.3,406.5,234.28,163.87
2018,12,15,11,0,731.0,101.0,1.6,17.0,450.0,278.2,197.98
2018,12,15,11,15,811.5,85.5,1.55,17.4,481.5,326.35,237.9
2018,12,15,11,30,892.0,70.0,1.5,17.8,513.0,377.38,280.24
2018,12,15,11,45,876.5,74.0,1.4,18.2,512.0,411.3,310.49
2018,12,15,12,0,861.0,78.0,1.3,18.6,511.0,441.65,336.99
2018,12,15,12,15,700.5,115.0,1.2,18.75,465.5,435.79,336.26
2018,12,15,12,30,540.0,152.0,1.1,18.9,420.0,415.21,323.03
2018,12,15,12,45,494.5,159.0,1.05,19.05,400.5,417.88,326.64
2018,12,15,13,0,449.0,166.0,1.0,19.2,381.0,416.87,326.83
2018,12,15,13,15,541.5,138.0,0.95,19.2,387.5,454.06,356.7
2018,12,15,13,30,634.0,110.0,0.9,19.2,394.0,496.95,390.25
2018,12,15,13,45,562.0,116.0,0.9,19.25,357.5,473.6,373.3
2018,12,15,14,0,490.0,122.0,0.9,19.3,321.0,441.59,350.03
2018,12,15,14,15,611.0,92.0,0.85,19.1,320.5,495.3,392.78
2018,12,15,14,30,732.0,62.0,0.8,18.9,320.0,538.22,426.27
2018,12,15,14,45,706.5,60.5,0.8,18.7,288.0,523.94,415.93
2018,12,15,15,0,681.0,59.0,0.8,18.5,256.0,507.02,403.6
2018,12,15,15,15,628.0,56.0,0.8,18.5,217.0,473.26,377.31
2018,12,15,15,30,575.0,53.0,0.8,18.5,178.0,434.83,346.43
2018,12,15,15,45,535.5,44.5,0.75,17.25,141.5,396.54,315.5
2018,12,15,16,0,496.0,36.0,0.7,16.0,105.0,357.63,281.39
2018,12,15,16,15,368.5,29.0,0.75,15.5,70.0,272.24,201.13
2018,12,15,16,30,241.0,22.0,0.8,15.0,35.0,174.62,0.0
2018,12,15,16,45,120.5,11.0,0.85,14.55,17.5,71.26,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,7,15,41.5,8.5,1.4,10.55,10.5,7.73,0.0
2018,12,16,7,30,83.0,17.0,1.7,11.2,21.0,13.4,0.0
2018,12,16,7,45,123.0,32.0,2.0,11.8,44.5,25.74,14.73
2018,12,16,8,0,163.0,47.0,2.3,12.4,68.0,37.24,26.76
2018,12,16,8,15,198.0,61.5,2.45,12.9,96.5,48.1,36.94
2018,12,16,8,30,233.0,76.0,2.6,13.4,125.0,58.69,46.68
2018,12,16,8,45,272.5,88.0,2.75,13.85,156.5,67.33,54.52
2018,12,16,9,0,312.0,100.0,2.9,14.3,188.0,72.52,59.14
2018,12,16,9,15,255.5,116.5,3.0,14.85,195.0,86.48,71.35
2018,12,16,9,30,199.0,133.0,3.1,15.4,202.0,96.79,80.19
2018,12,16,9,45,120.0,141.5,3.25,15.95,184.0,109.3,85.48
2018,12,16,10,0,41.0,150.0,3.4,16.5,166.0,123.23,96.57
2018,12,16,10,15,56.5,166.0,3.45,16.85,190.0,141.25,110.14
2018,12,16,10,30,72.0,182.0,3.5,17.2,214.0,161.09,125.43
2018,12,16,10,45,51.0,169.5,3.55,17.55,192.5,153.41,119.95
2018,12,16,11,0,30.0,157.0,3.6,17.9,171.0,142.45,111.73
2018,12,16,11,15,15.5,128.5,3.55,18.05,135.5,117.26,91.53
2018,12,16,11,30,1.0,100.0,3.5,18.2,100.0,88.67,68.28
2018,12,16,11,45,1.0,99.5,3.45,18.4,100.0,88.37,67.99
2018,12,16,12,0,1.0,99.0,3.4,18.6,100.0,88.05,67.66
2018,12,16,12,15,2.0,105.5,3.25,18.5,106.5,94.39,72.93
2018,12,16,12,30,3.0,112.0,3.1,18.4,113.0,100.89,78.34
2018,12,16,12,45,39.5,142.5,2.95,18.3,161.0,151.23,119.93
2018,12,16,13,0,76.0,173.0,2.8,18.2,209.0,202.61,162.07
2018,12,16,13,15,53.5,165.0,2.75,18.1,190.0,185.87,148.57
2018,12,16,13,30,31.0,157.0,2.7,18.0,171.0,167.92,134.03
2018,12,16,13,45,22.5,130.5,2.65,17.85,140.5,137.97,109.76
2018,12,16,14,0,14.0,104.0,2.6,17.7,110.0,102.31,80.45
2018,12,16,14,15,7.5,78.0,2.45,17.45,81.0,73.88,56.86
2018,12,16,14,30,1.0,52.0,2.3,17.2,52.0,46.51,33.84
2018,12,16,14,45,17.0,54.5,2.2,16.95,59.5,60.9,46.46
2018,12,16,15,0,33.0,57.0,2.1,16.7,67.0,73.86,57.75
2018,12,16,15,15,16.5,42.0,2.1,16.7,47.0,48.54,35.94
2018,12,16,15,30,0.0,27.0,2.1,16.7,27.0,23.76,14.5
2018,12,16,15,45,0.0,22.0,2.0,15.95,22.0,19.35,10.67
2018,12,16,16,0,0.0,17.0,1.9,15.2,17.0,14.94,6.78
2018,12,16,16,15,0.5,12.0,1.95,15.05,12.0,10.82,2.79
2018,12,16,16,30,1.0,7.0,2.0,14.9,7.0,6.67,0.0
2018,12,16,16,45,0.5,3.5,2.1,14.75,3.5,3.44,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,7,15,104.0,10.5,1.5,11.2,15.0,9.55,0.0
2018,12,17,7,30,208.0,21.0,1.7,11.5,30.0,18.04,0.0
2018,12,17,7,45,343.0,29.5,1.9,11.75,65.0,24.45,13.48
2018,12,17,8,0,478.0,38.0,2.1,12.0,100.0,30.8,21.18
2018,12,17,8,15,555.0,43.5,2.1,12.2,140.5,34.32,24.86
2018,12,17,8,30,632.0,49.0,2.1,12.4,181.0,41.42,31.49
2018,12,17,8,45,681.5,52.5,2.15,12.55,221.5,43.44,33.47
2018,12,17,9,0,731.0,56.0,2.2,12.7,262.0,45.56,35.43
2018,12,17,9,15,757.0,59.5,2.2,13.05,298.0,47.6,37.22
2018,12,17,9,30,783.0,63.0,2.2,13.4,334.0,49.67,38.99
2018,12,17,9,45,799.0,66.5,2.2,13.7,365.0,61.1,39.5
2018,12,17,10,0,815.0,70.0,2.2,14.0,396.0,108.09,57.94
2018,12,17,10,15,831.5,71.5,2.2,14.35,422.5,154.24,88.09
2018,12,17,10,30,848.0,73.0,2.2,14.7,449.0,200.92,125.24
2018,12,17,10,45,860.0,73.5,2.2,15.05,468.5,246.07,164.55
2018,12,17,11,0,872.0,74.0,2.2,15.4,488.0,290.82,204.79
2018,12,17,11,15,853.5,79.0,2.15,15.55,492.5,329.89,241.62
2018,12,17,11,30,835.0,84.0,2.1,15.7,497.0,365.8,275.25
2018,12,17,11,45,861.0,79.5,2.1,15.85,508.5,406.37,311.06
2018,12,17,12,0,887.0,75.0,2.1,16.0,520.0,447.06,346.37
2018,12,17,12,15,883.5,75.0,2.1,16.0,516.0,477.11,373.29
2018,12,17,12,30,880.0,75.0,2.1,16.0,512.0,504.51,397.59
2018,12,17,12,45,872.0,75.5,2.1,16.0,500.5,528.86,418.98
2018,12,17,13,0,864.0,76.0,2.1,16.0,489.0,549.38,437.01
2018,12,17,13,15,794.0,84.5,2.15,16.0,453.0,541.04,432.8
2018,12,17,13,30,724.0,93.0,2.2,16.0,417.0,528.73,425.17
2018,12,17,13,45,625.0,105.5,2.2,16.0,374.5,498.35,402.8
2018,12,17,14,0,526.0,118.0,2.2,16.0,332.0,457.67,371.96
2018,12,17,14,15,462.0,117.0,2.15,15.9,294.5,425.69,347.65
2018,12,17,14,30,398.0,116.0,2.1,15.8,257.0,391.29,320.79
2018,12,17,14,45,251.0,114.0,2.05,15.75,199.5,291.07,239.67
2018,12,17,15,0,104.0,112.0,2.0,15.7,142.0,192.06,157.16
2018,12,17,15,15,73.0,92.5,2.0,15.7,112.0,152.6,124.13
2018,12,17,15,30,42.0,73.0,2.0,15.7,82.0,102.75,81.77
2018,12,17,15,45,42.0,58.0,1.5,14.5,65.5,87.13,68.43
2018,12,17,16,0,42.0,43.0,1.0,13.3,49.0,79.93,61.51
2018,12,17,16,15,42.0,30.5,1.0,12.85,34.5,66.64,47.23
2018,12,17,16,30,42.0,18.0,1.0,12.4,20.0,54.25,0.0
2018,12,17,16,45,21.0,9.0,1.05,12.0,10.0,18.87,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
