Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,5,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.25,8.65,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.2,8.6,0.0,0.0,0.0
2018,12,18,7,15,36.0,8.0,0.25,8.95,9.5,7.28,0.0
2018,12,18,7,30,72.0,16.0,0.3,9.3,19.0,12.61,0.0
2018,12,18,7,45,225.5,28.5,0.35,9.65,54.0,22.36,11.82
2018,12,18,8,0,379.0,41.0,0.4,10.0,89.0,33.43,23.72
2018,12,18,8,15,523.0,42.5,0.45,10.5,136.0,33.42,24.29
2018,12,18,8,30,667.0,44.0,0.5,11.0,183.0,37.01,27.78
2018,12,18,8,45,713.5,47.0,0.5,11.5,223.0,38.78,29.49
2018,12,18,9,0,760.0,50.0,0.5,12.0,263.0,40.64,31.18
2018,12,18,9,15,788.5,52.5,0.75,12.85,300.0,42.04,32.32
2018,12,18,9,30,817.0,55.0,1.0,13.7,337.0,43.49,33.45
2018,12,18,9,45,836.5,57.0,1.25,14.55,368.5,58.38,37.98
2018,12,18,10,0,856.0,59.0,1.5,15.4,400.0,105.74,54.74
2018,12,18,10,15,870.0,60.0,1.6,15.85,426.0,152.57,84.59
2018,12,18,10,30,884.0,61.0,1.7,16.3,452.0,199.52,121.54
2018,12,18,10,45,874.5,65.5,1.85,16.8,466.0,244.44,161.22
2018,12,18,11,0,865.0,70.0,2.0,17.3,480.0,287.09,200.23
2018,12,18,11,15,888.5,67.0,2.05,17.5,497.0,330.5,239.11
2018,12,18,11,30,912.0,64.0,2.1,17.7,514.0,373.8,277.7
2018,12,18,11,45,914.0,64.0,2.2,17.85,518.5,411.45,311.91
2018,12,18,12,0,916.0,64.0,2.3,18.0,523.0,446.99,343.79
2018,12,18,12,15,914.5,64.0,2.4,18.1,520.0,478.72,372.17
2018,12,18,12,30,913.0,64.0,2.5,18.2,517.0,507.85,397.94
2018,12,18,12,45,907.5,64.0,2.6,18.25,506.0,532.26,419.68
2018,12,18,13,0,902.0,64.0,2.7,18.3,495.0,553.68,438.74
2018,12,18,13,15,892.5,63.0,2.7,18.2,476.5,568.76,452.61
2018,12,18,13,30,883.0,62.0,2.7,18.1,458.0,580.61,463.76
2018,12,18,13,45,869.5,61.0,2.75,18.05,433.0,586.91,470.53
2018,12,18,14,0,856.0,60.0,2.8,18.0,408.0,589.97,474.63
2018,12,18,14,15,836.5,58.5,2.7,17.75,377.0,585.66,472.71
2018,12,18,14,30,817.0,57.0,2.6,17.5,346.0,582.72,471.4
2018,12,18,14,45,788.5,54.5,2.55,17.3,310.0,565.82,459.18
2018,12,18,15,0,760.0,52.0,2.5,17.1,274.0,546.11,444.22
2018,12,18,15,15,718.5,48.5,2.5,17.1,234.0,514.75,419.17
2018,12,18,15,30,677.0,45.0,2.5,17.1,194.0,481.34,391.27
2018,12,18,15,45,610.5,40.5,1.85,15.6,153.5,430.38,348.27
2018,12,18,16,0,544.0,36.0,1.2,14.1,113.0,378.58,301.97
2018,12,18,16,15,419.5,28.5,1.2,13.5,75.5,299.81,226.44
2018,12,18,16,30,295.0,21.0,1.2,12.9,38.0,204.4,25.49
2018,12,18,16,45,147.5,10.5,1.2,12.35,19.0,84.66,0.0
2018,12,18,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,19,7,15,78.0,8.5,0.55,10.6,12.0,7.73,0.0
2018,12,19,7,30,156.0,17.0,0.6,10.9,24.0,15.46,0.0
2018,12,19,7,45,314.5,27.0,0.65,11.2,60.5,22.18,11.31
2018,12,19,8,0,473.0,37.0,0.7,11.5,97.0,30.02,20.52
2018,12,19,8,15,530.0,43.0,0.8,11.85,133.5,33.93,24.56
2018,12,19,8,30,587.0,49.0,0.9,12.2,170.0,37.85,28.34
2018,12,19,8,45,504.5,68.0,1.0,12.55,187.5,52.01,41.16
2018,12,19,9,0,422.0,87.0,1.1,12.9,205.0,63.73,51.64
2018,12,19,9,15,549.5,81.5,1.3,13.4,256.5,59.78,48.03
2018,12,19,9,30,677.0,76.0,1.5,13.9,308.0,54.63,43.33
2018,12,19,9,45,598.0,97.5,1.7,14.45,316.5,74.31,60.6
2018,12,19,10,0,519.0,119.0,1.9,15.0,325.0,118.93,77.62
2018,12,19,10,15,656.5,99.5,2.05,15.45,377.5,149.55,91.59
2018,12,19,10,30,794.0,80.0,2.2,15.9,430.0,194.89,121.97
2018,12,19,10,45,780.0,86.5,2.3,16.4,443.0,237.48,159.67
2018,12,19,11,0,766.0,93.0,2.4,16.9,456.0,277.65,196.44
2018,12,19,11,15,799.0,88.0,2.5,17.15,475.0,318.87,232.94
2018,12,19,11,30,832.0,83.0,2.6,17.4,494.0,361.0,270.18
2018,12,19,11,45,813.5,89.5,2.65,17.7,494.0,395.15,301.51
2018,12,19,12,0,795.0,96.0,2.7,18.0,494.0,426.12,329.5
2018,12,19,12,15,808.0,92.5,2.65,18.05,495.0,458.28,357.59
2018,12,19,12,30,821.0,89.0,2.6,18.1,496.0,488.91,383.95
2018,12,19,12,45,850.0,79.5,2.6,18.15,493.5,519.67,410.13
2018,12,19,13,0,879.0,70.0,2.6,18.2,491.0,546.92,433.36
2018,12,19,13,15,822.0,76.0,2.45,18.15,458.0,545.66,433.97
2018,12,19,13,30,765.0,82.0,2.3,18.1,425.0,537.6,429.13
2018,12,19,13,45,794.0,74.5,2.15,18.0,413.5,560.78,448.22
2018,12,19,14,0,823.0,67.0,2.0,17.9,402.0,581.69,465.06
2018,12,19,14,15,782.0,68.0,1.8,17.65,367.0,567.5,454.75
2018,12,19,14,30,741.0,69.0,1.6,17.4,332.0,549.91,441.72
2018,12,19,14,45,729.5,64.0,1.4,17.2,300.5,540.59,434.65
2018,12,19,15,0,718.0,59.0,1.2,17.0,269.0,528.54,424.79
2018,12,19,15,15,669.0,55.0,1.2,17.0,228.5,492.23,396.46
2018,12,19,15,30,620.0,51.0,1.2,17.0,188.0,458.69,369.01
2018,12,19,15,45,525.5,45.5,0.9,15.85,144.5,391.65,314.22
2018,12,19,16,0,431.0,40.0,0.6,14.7,101.0,325.26,257.88
2018,12,19,16,15,365.0,31.5,0.6,14.25,70.5,273.0,205.4
2018,12,19,16,30,299.0,23.0,0.6,13.8,40.0,208.51,37.35
2018,12,19,16,45,149.5,11.5,0.65,13.35,20.0,86.65,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,20,7,15,19.0,6.0,0.5,11.55,7.0,5.46,0.0
2018,12,20,7,30,38.0,12.0,0.5,11.8,14.0,10.91,0.0
2018,12,20,7,45,61.5,28.5,0.45,12.05,35.0,23.71,12.16
2018,12,20,8,0,85.0,45.0,0.4,12.3,56.0,36.61,26.13
2018,12,20,8,15,153.0,59.5,0.5,12.7,87.5,46.49,35.53
2018,12,20,8,30,221.0,74.0,0.6,13.1,119.0,57.21,45.4
2018,12,20,8,45,263.5,86.0,0.7,13.55,151.0,65.9,53.28
2018,12,20,9,0,306.0,98.0,0.8,14.0,183.0,71.24,58.03
2018,12,20,9,15,343.0,107.5,0.85,14.3,215.0,77.11,63.17
2018,12,20,9,30,380.0,117.0,0.9,14.6,247.0,82.88,68.13
2018,12,20,9,45,384.0,128.5,0.9,14.95,270.5,92.36,76.25
2018,12,20,10,0,388.0,140.0,0.9,15.3,294.0,124.93,86.92
2018,12,20,10,15,330.5,160.0,0.9,15.7,297.0,160.11,113.9
2018,12,20,10,30,273.0,180.0,0.9,16.1,300.0,185.85,136.47
2018,12,20,10,45,321.5,180.5,0.95,16.5,328.0,213.63,157.44
2018,12,20,11,0,370.0,181.0,1.0,16.9,356.0,245.06,182.24
2018,12,20,11,15,373.5,185.0,1.05,17.1,365.5,269.47,203.47
2018,12,20,11,30,377.0,189.0,1.1,17.3,375.0,293.47,224.31
2018,12,20,11,45,433.0,178.5,1.2,17.5,394.0,326.73,251.52
2018,12,20,12,0,489.0,168.0,1.3,17.7,413.0,360.98,279.63
2018,12,20,12,15,412.0,180.5,1.3,17.8,386.0,359.16,280.62
2018,12,20,12,30,335.0,193.0,1.3,17.9,359.0,346.16,272.36
2018,12,20,12,45,278.5,199.5,1.25,18.0,335.5,337.54,266.71
2018,12,20,13,0,222.0,206.0,1.2,18.1,312.0,318.5,252.52
2018,12,20,13,15,182.0,199.0,1.15,18.0,284.0,298.08,237.25
2018,12,20,13,30,142.0,192.0,1.1,17.9,256.0,275.34,219.79
2018,12,20,13,45,113.5,179.5,1.05,17.8,229.0,251.48,201.3
2018,12,20,14,0,85.0,167.0,1.0,17.7,202.0,216.89,173.98
2018,12,20,14,15,80.5,151.5,0.85,17.35,182.5,201.09,161.83
2018,12,20,14,30,76.0,136.0,0.7,17.0,163.0,184.62,148.89
2018,12,20,14,45,97.0,126.5,0.6,16.65,157.5,200.57,162.48
2018,12,20,15,0,118.0,117.0,0.5,16.3,152.0,206.58,167.71
2018,12,20,15,15,102.0,101.5,0.5,16.3,128.5,181.87,147.25
2018,12,20,15,30,86.0,86.0,0.5,16.3,105.0,156.78,126.18
2018,12,20,15,45,68.0,69.0,0.65,15.4,82.0,128.0,102.03
2018,12,20,16,0,50.0,52.0,0.8,14.5,59.0,98.8,76.78
2018,12,20,16,15,43.5,36.0,0.8,14.25,40.5,77.16,55.73
2018,12,20,16,30,37.0,20.0,0.8,14.0,22.0,48.13,7.14
2018,12,20,16,45,29.0,11.5,0.8,13.7,12.0,25.26,0.0
2018,12,20,17,0,21.0,3.0,0.8,13.4,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,0.75,13.3,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,11.85,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,7,15,28.0,7.5,0.95,11.8,8.5,6.82,0.0
2018,12,21,7,30,56.0,15.0,1.0,12.3,17.0,13.64,0.0
2018,12,21,7,45,178.0,28.0,1.05,12.75,47.5,21.95,10.5
2018,12,21,8,0,300.0,41.0,1.1,13.2,78.0,31.87,21.85
2018,12,21,8,15,466.0,42.0,1.25,13.7,124.5,32.98,23.46
2018,12,21,8,30,632.0,43.0,1.4,14.2,171.0,36.11,26.51
2018,12,21,8,45,679.5,46.0,1.6,14.7,210.5,37.88,28.21
2018,12,21,9,0,727.0,49.0,1.8,15.2,250.0,39.73,29.88
2018,12,21,9,15,758.0,52.0,1.95,15.65,287.0,41.55,31.46
2018,12,21,9,30,789.0,55.0,2.1,16.1,324.0,43.4,33.01
2018,12,21,9,45,810.0,57.0,2.3,16.5,356.0,47.44,36.48
2018,12,21,10,0,831.0,59.0,2.5,16.9,388.0,99.41,51.55
2018,12,21,10,15,846.0,60.5,2.4,17.2,414.5,145.55,79.95
2018,12,21,10,30,861.0,62.0,2.3,17.5,441.0,191.99,115.91
2018,12,21,10,45,816.0,76.0,2.25,17.75,447.5,233.01,153.56
2018,12,21,11,0,771.0,90.0,2.2,18.0,454.0,273.66,191.82
2018,12,21,11,15,813.0,83.0,2.25,18.25,475.5,315.87,228.65
2018,12,21,11,30,855.0,76.0,2.3,18.5,497.0,359.64,266.8
2018,12,21,11,45,878.0,71.0,2.35,18.75,507.0,400.65,302.87
2018,12,21,12,0,901.0,66.0,2.4,19.0,517.0,439.03,336.36
2018,12,21,12,15,826.5,83.5,2.45,19.05,495.5,455.57,353.39
2018,12,21,12,30,752.0,101.0,2.5,19.1,474.0,465.58,364.46
2018,12,21,12,45,640.0,124.5,2.55,19.15,437.5,457.38,360.71
2018,12,21,13,0,528.0,148.0,2.6,19.2,401.0,437.09,346.85
2018,12,21,13,15,638.0,120.5,2.6,19.1,415.0,490.24,390.13
2018,12,21,13,30,748.0,93.0,2.6,19.0,429.0,539.69,430.14
2018,12,21,13,45,781.5,82.0,2.55,18.85,416.5,560.6,447.78
2018,12,21,14,0,815.0,71.0,2.5,18.7,404.0,580.57,464.68
2018,12,21,14,15,697.0,82.5,2.6,18.45,352.0,534.03,430.38
2018,12,21,14,30,579.0,94.0,2.7,18.2,300.0,481.44,390.71
2018,12,21,14,45,431.0,99.5,2.75,17.95,244.0,395.88,323.69
2018,12,21,15,0,283.0,105.0,2.8,17.7,188.0,302.87,248.67
2018,12,21,15,15,184.5,94.0,2.8,17.7,145.0,232.55,190.44
2018,12,21,15,30,86.0,83.0,2.8,17.7,102.0,152.24,122.74
2018,12,21,15,45,71.0,67.0,2.05,16.5,80.5,126.41,100.82
2018,12,21,16,0,56.0,51.0,1.3,15.3,59.0,100.21,77.95
2018,12,21,16,15,46.0,36.0,1.2,14.75,41.0,78.13,56.67
2018,12,21,16,30,36.0,21.0,1.1,14.2,23.0,49.44,10.11
2018,12,21,16,45,26.5,12.0,1.05,13.6,12.5,24.45,0.0
2018,12,21,17,0,17.0,3.0,1.0,13.0,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,12.7,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,22,7,15,102.0,8.5,0.7,9.6,12.5,7.73,0.0
2018,12,22,7,30,204.0,17.0,0.7,10.1,25.0,15.46,0.0
2018,12,22,7,45,345.5,26.5,0.7,10.6,60.0,21.94,10.36
2018,12,22,8,0,487.0,36.0,0.7,11.1,95.0,29.31,19.83
2018,12,22,8,15,564.0,41.0,0.85,11.6,135.5,35.44,25.87
2018,12,22,8,30,641.0,46.0,1.0,12.1,176.0,38.93,29.29
2018,12,22,8,45,690.5,49.5,1.2,12.6,216.5,41.04,31.31
2018,12,22,9,0,740.0,53.0,1.4,13.1,257.0,43.23,33.29
2018,12,22,9,15,743.5,59.5,1.5,13.55,288.5,47.73,37.27
2018,12,22,9,30,747.0,66.0,1.6,14.0,320.0,52.13,41.1
2018,12,22,9,45,644.0,90.0,1.7,14.5,324.0,65.32,52.66
2018,12,22,10,0,541.0,114.0,1.8,15.0,328.0,113.54,73.38
2018,12,22,10,15,588.0,113.0,1.85,15.35,359.5,149.46,94.8
2018,12,22,10,30,635.0,112.0,1.9,15.7,391.0,188.21,123.33
2018,12,22,10,45,678.0,108.0,1.9,16.0,417.5,227.18,155.08
2018,12,22,11,0,721.0,104.0,1.9,16.3,444.0,268.86,190.53
2018,12,22,11,15,700.0,109.0,1.65,16.5,446.0,302.0,221.41
2018,12,22,11,30,679.0,114.0,1.4,16.7,448.0,332.1,249.14
2018,12,22,11,45,703.0,110.0,1.1,16.9,459.0,367.69,279.23
2018,12,22,12,0,727.0,106.0,0.8,17.1,470.0,403.18,308.18
2018,12,22,12,15,799.5,92.0,0.85,17.1,490.5,451.0,347.12
2018,12,22,12,30,872.0,78.0,0.9,17.1,511.0,499.17,385.99
2018,12,22,12,45,840.0,81.5,0.9,17.15,491.5,514.05,399.57
2018,12,22,13,0,808.0,85.0,0.9,17.2,472.0,524.79,409.82
2018,12,22,13,15,712.5,100.5,1.0,17.1,433.0,510.1,401.43
2018,12,22,13,30,617.0,116.0,1.1,17.0,394.0,488.95,387.65
2018,12,22,13,45,601.5,111.5,1.15,16.95,370.5,488.4,389.19
2018,12,22,14,0,586.0,107.0,1.2,16.9,347.0,485.13,388.29
2018,12,22,14,15,499.0,113.0,1.2,16.75,306.5,442.11,356.11
2018,12,22,14,30,412.0,119.0,1.2,16.6,266.0,402.07,325.56
2018,12,22,14,45,304.0,111.5,1.2,16.45,214.0,319.67,260.95
2018,12,22,15,0,196.0,104.0,1.2,16.3,162.0,248.24,203.14
2018,12,22,15,15,113.5,80.0,1.2,16.3,112.5,160.08,130.39
2018,12,22,15,30,31.0,56.0,1.2,16.3,63.0,73.78,57.22
2018,12,22,15,45,25.5,45.0,1.0,15.2,50.0,59.31,44.88
2018,12,22,16,0,20.0,34.0,0.8,14.1,37.0,44.64,32.04
2018,12,22,16,15,23.0,24.0,0.85,13.65,26.5,35.79,23.35
2018,12,22,16,30,26.0,14.0,0.9,13.2,16.0,31.55,6.13
2018,12,22,16,45,22.5,8.5,0.95,12.7,9.0,19.24,0.0
2018,12,22,17,0,19.0,3.0,1.0,12.2,2.0,0.0,0.0
2018,12,22,17,15,9.5,1.5,0.95,12.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,23,7,15,32.0,7.0,0.8,8.6,8.0,6.37,0.0
2018,12,23,7,30,64.0,14.0,0.8,9.0,16.0,12.73,0.0
2018,12,23,7,45,62.0,29.0,0.8,9.4,33.5,23.96,11.6
2018,12,23,8,0,60.0,44.0,0.8,9.8,51.0,35.73,25.48
2018,12,23,8,15,81.0,60.5,0.85,10.3,74.0,48.34,37.44
2018,12,23,8,30,102.0,77.0,0.9,10.8,97.0,60.67,48.85
2018,12,23,8,45,154.5,90.5,1.0,11.3,129.0,70.93,58.22
2018,12,23,9,0,207.0,104.0,1.1,11.8,161.0,77.93,64.49
2018,12,23,9,15,148.5,114.0,1.2,12.45,158.0,88.06,73.36
2018,12,23,9,30,90.0,124.0,1.3,13.1,155.0,94.85,79.11
2018,12,23,9,45,138.0,139.0,1.4,13.75,191.0,105.25,87.95
2018,12,23,10,0,186.0,154.0,1.5,14.4,227.0,128.9,97.6
2018,12,23,10,15,340.0,147.5,1.55,14.85,292.5,150.22,106.15
2018,12,23,10,30,494.0,141.0,1.6,15.3,358.0,186.95,128.52
2018,12,23,10,45,512.5,144.0,1.65,15.75,377.5,220.6,156.28
2018,12,23,11,0,531.0,147.0,1.7,16.2,397.0,255.13,185.81
2018,12,23,11,15,607.5,130.5,1.8,16.55,424.0,292.86,216.77
2018,12,23,11,30,684.0,114.0,1.9,16.9,451.0,332.82,250.17
2018,12,23,11,45,655.5,123.0,1.95,17.2,448.5,361.01,276.26
2018,12,23,12,0,627.0,132.0,2.0,17.5,446.0,385.72,298.84
2018,12,23,12,15,729.0,105.0,2.15,17.7,468.5,430.64,335.97
2018,12,23,12,30,831.0,78.0,2.3,17.9,491.0,478.94,375.74
2018,12,23,12,45,846.0,73.0,2.4,18.05,486.0,507.51,400.3
2018,12,23,13,0,861.0,68.0,2.5,18.2,481.0,532.29,421.78
2018,12,23,13,15,817.5,75.0,2.5,18.15,456.0,539.52,429.32
2018,12,23,13,30,774.0,82.0,2.5,18.1,431.0,540.61,431.92
2018,12,23,13,45,770.0,77.0,2.55,18.1,408.5,547.71,439.27
2018,12,23,14,0,766.0,72.0,2.6,18.1,386.0,551.9,444.16
2018,12,23,14,15,759.5,67.5,2.5,17.85,359.5,552.24,445.8
2018,12,23,14,30,753.0,63.0,2.4,17.6,333.0,549.68,444.96
2018,12,23,14,45,698.5,63.5,2.3,17.3,294.0,520.71,423.18
2018,12,23,15,0,644.0,64.0,2.2,17.0,255.0,492.5,401.38
2018,12,23,15,15,630.0,57.0,2.2,17.0,222.0,475.05,387.43
2018,12,23,15,30,616.0,50.0,2.2,17.0,189.0,455.45,370.63
2018,12,23,15,45,546.5,44.5,1.65,15.45,149.0,403.3,327.17
2018,12,23,16,0,477.0,39.0,1.1,13.9,109.0,351.15,281.58
2018,12,23,16,15,379.5,31.5,1.1,13.35,75.5,281.86,217.16
2018,12,23,16,30,282.0,24.0,1.1,12.8,42.0,203.89,78.86
2018,12,23,16,45,154.5,13.5,1.1,12.3,22.0,91.47,0.0
2018,12,23,17,0,27.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,12,23,17,15,13.5,1.5,1.1,11.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,24,7,15,10.0,3.5,0.5,11.45,4.0,0.0,0.0
2018,12,24,7,30,20.0,7.0,0.5,12.0,8.0,6.37,0.0
2018,12,24,7,45,183.5,20.5,0.5,12.55,41.5,16.27,5.73
2018,12,24,8,0,347.0,34.0,0.5,13.1,75.0,27.28,17.86
2018,12,24,8,15,472.0,39.5,0.45,13.7,119.5,30.96,21.7
2018,12,24,8,30,597.0,45.0,0.4,14.3,164.0,37.93,28.15
2018,12,24,8,45,405.5,56.5,0.35,14.85,145.5,42.15,32.04
2018,12,24,9,0,214.0,68.0,0.3,15.4,127.0,49.05,38.19
2018,12,24,9,15,114.0,86.0,0.7,15.95,118.0,69.15,55.81
2018,12,24,9,30,14.0,104.0,1.1,16.5,109.0,87.95,72.08
2018,12,24,9,45,26.5,126.5,1.45,17.0,136.5,101.06,83.24
2018,12,24,10,0,39.0,149.0,1.8,17.5,164.0,120.96,94.48
2018,12,24,10,15,24.5,151.5,2.0,17.65,161.0,129.67,101.59
2018,12,24,10,30,10.0,154.0,2.2,17.8,158.0,132.16,104.04
2018,12,24,10,45,8.0,154.0,2.4,17.95,157.5,133.55,105.12
2018,12,24,11,0,6.0,154.0,2.6,18.1,157.0,134.48,105.85
2018,12,24,11,15,34.0,177.0,2.75,18.15,194.0,162.07,127.49
2018,12,24,11,30,62.0,200.0,2.9,18.2,231.0,193.89,152.74
2018,12,24,11,45,52.5,199.5,3.0,18.3,226.0,194.84,153.89
2018,12,24,12,0,43.0,199.0,3.1,18.4,221.0,194.81,154.2
2018,12,24,12,15,26.0,183.5,3.15,18.2,196.5,174.32,138.07
2018,12,24,12,30,9.0,168.0,3.2,18.0,172.0,154.12,121.95
2018,12,24,12,45,51.5,177.0,3.3,17.85,201.5,189.23,150.97
2018,12,24,13,0,94.0,186.0,3.4,17.7,231.0,223.73,179.56
2018,12,24,13,15,135.5,189.5,3.35,17.45,252.0,261.97,211.27
2018,12,24,13,30,177.0,193.0,3.3,17.2,273.0,295.47,239.21
2018,12,24,13,45,130.5,161.5,3.25,16.95,219.0,241.38,195.98
2018,12,24,14,0,84.0,130.0,3.2,16.7,165.0,184.31,149.6
2018,12,24,14,15,53.5,115.0,3.1,16.45,136.5,143.88,116.26
2018,12,24,14,30,23.0,100.0,3.0,16.2,108.0,111.13,88.74
2018,12,24,14,45,52.5,84.5,2.9,15.95,100.5,114.06,92.07
2018,12,24,15,0,82.0,69.0,2.8,15.7,93.0,124.9,101.89
2018,12,24,15,15,85.0,56.5,2.8,15.7,78.5,113.56,92.32
2018,12,24,15,30,88.0,44.0,2.8,15.7,64.0,110.31,89.3
2018,12,24,15,45,44.0,32.5,2.4,15.15,42.5,62.25,47.75
2018,12,24,16,0,0.0,21.0,2.0,14.6,21.0,18.47,9.82
2018,12,24,16,15,6.5,14.5,2.0,14.5,15.0,16.61,7.81
2018,12,24,16,30,13.0,8.0,2.0,14.4,9.0,15.86,1.73
2018,12,24,16,45,13.0,4.5,2.0,14.25,5.0,10.77,0.0
2018,12,24,17,0,13.0,1.0,2.0,14.1,1.0,0.0,0.0
2018,12,24,17,15,6.5,0.5,2.1,14.05,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,25,7,15,43.5,5.5,2.6,8.35,7.0,0.0,0.0
2018,12,25,7,30,87.0,11.0,2.8,8.5,14.0,10.01,0.0
2018,12,25,7,45,258.0,23.0,2.95,8.65,50.0,18.68,7.31
2018,12,25,8,0,429.0,35.0,3.1,8.8,86.0,28.41,19.09
2018,12,25,8,15,517.5,41.5,3.25,9.1,127.5,32.86,23.75
2018,12,25,8,30,606.0,48.0,3.4,9.4,169.0,37.32,28.1
2018,12,25,8,45,656.5,52.0,3.5,9.7,209.0,43.23,33.62
2018,12,25,9,0,707.0,56.0,3.6,10.0,249.0,45.75,35.97
2018,12,25,9,15,735.5,60.5,3.75,10.5,286.0,48.62,38.52
2018,12,25,9,30,764.0,65.0,3.9,11.0,323.0,51.48,41.0
2018,12,25,9,45,782.0,68.5,4.05,11.5,355.0,53.45,42.63
2018,12,25,10,0,800.0,72.0,4.2,12.0,387.0,97.33,53.71
2018,12,25,10,15,817.5,73.5,4.3,12.4,414.0,142.91,81.19
2018,12,25,10,30,835.0,75.0,4.4,12.8,441.0,189.2,117.11
2018,12,25,10,45,848.0,75.5,4.5,13.25,461.5,234.19,156.17
2018,12,25,11,0,861.0,76.0,4.6,13.7,482.0,278.95,196.85
2018,12,25,11,15,868.0,76.5,4.65,13.95,495.0,321.52,236.58
2018,12,25,11,30,875.0,77.0,4.7,14.2,508.0,362.9,275.13
2018,12,25,11,45,878.0,77.0,4.8,14.45,513.5,400.94,310.6
2018,12,25,12,0,881.0,77.0,4.9,14.7,519.0,437.74,344.4
2018,12,25,12,15,881.0,77.5,4.95,14.75,517.5,470.34,374.41
2018,12,25,12,30,881.0,78.0,5.0,14.8,516.0,501.22,402.44
2018,12,25,12,45,876.0,77.5,5.05,14.9,506.0,526.06,425.13
2018,12,25,13,0,871.0,77.0,5.1,15.0,496.0,548.0,445.08
2018,12,25,13,15,865.5,75.5,5.1,15.0,479.5,565.62,461.33
2018,12,25,13,30,860.0,74.0,5.1,15.0,463.0,580.19,474.88
2018,12,25,13,45,849.0,72.0,5.15,15.0,439.5,587.91,482.94
2018,12,25,14,0,838.0,70.0,5.2,15.0,416.0,592.39,488.23
2018,12,25,14,15,822.0,67.5,5.05,14.8,386.0,590.08,487.74
2018,12,25,14,30,806.0,65.0,4.9,14.6,356.0,584.6,484.42
2018,12,25,14,45,781.0,62.0,4.8,14.45,320.5,569.95,473.49
2018,12,25,15,0,756.0,59.0,4.7,14.3,285.0,552.41,459.68
2018,12,25,15,15,714.5,55.0,4.7,14.3,245.0,520.97,433.94
2018,12,25,15,30,673.0,51.0,4.7,14.3,205.0,487.29,405.24
2018,12,25,15,45,609.5,46.0,3.9,13.25,164.0,437.6,362.05
2018,12,25,16,0,546.0,41.0,3.1,12.2,123.0,393.93,321.84
2018,12,25,16,15,394.5,33.5,2.85,11.55,82.5,292.98,230.96
2018,12,25,16,30,243.0,26.0,2.6,10.9,42.0,186.5,89.1
2018,12,25,16,45,134.0,14.5,2.35,10.3,22.0,82.14,0.0
2018,12,25,17,0,25.0,3.0,2.1,9.7,2.0,0.0,0.0
2018,12,25,17,15,12.5,1.5,2.0,9.45,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,7,15,25.0,6.5,1.35,7.75,7.5,0.0,0.0
2018,12,26,7,30,50.0,13.0,1.4,8.2,15.0,11.82,0.0
2018,12,26,7,45,100.5,27.5,1.5,8.65,37.5,22.21,9.48
2018,12,26,8,0,151.0,42.0,1.6,9.1,60.0,33.44,23.41
2018,12,26,8,15,233.5,53.5,1.75,9.7,94.0,40.79,30.75
2018,12,26,8,30,316.0,65.0,1.9,10.3,128.0,49.0,38.47
2018,12,26,8,45,351.5,77.0,2.0,10.9,161.0,57.22,46.03
2018,12,26,9,0,387.0,89.0,2.1,11.5,194.0,65.23,53.24
2018,12,26,9,15,437.5,94.5,2.3,12.05,229.5,68.45,56.05
2018,12,26,9,30,488.0,100.0,2.5,12.6,265.0,71.67,58.77
2018,12,26,9,45,611.5,90.5,2.7,13.15,317.5,64.3,52.02
2018,12,26,10,0,735.0,81.0,2.9,13.7,370.0,95.18,53.83
2018,12,26,10,15,602.5,105.0,3.05,14.0,352.5,140.64,87.91
2018,12,26,10,30,470.0,129.0,3.2,14.3,335.0,171.73,117.93
2018,12,26,10,45,275.5,162.0,3.35,14.6,284.0,186.87,139.58
2018,12,26,11,0,81.0,195.0,3.5,14.9,233.0,183.59,145.01
2018,12,26,11,15,296.5,176.5,3.6,15.05,321.5,236.8,182.71
2018,12,26,11,30,512.0,158.0,3.7,15.2,410.0,309.75,238.59
2018,12,26,11,45,672.0,122.0,3.8,15.35,457.0,363.98,282.26
2018,12,26,12,0,832.0,86.0,3.9,15.5,504.0,425.17,332.5
2018,12,26,12,15,807.5,93.0,3.85,15.5,497.0,452.58,357.87
2018,12,26,12,30,783.0,100.0,3.8,15.5,490.0,476.33,379.72
2018,12,26,12,45,831.0,87.5,3.7,15.5,494.5,513.35,411.27
2018,12,26,13,0,879.0,75.0,3.6,15.5,499.0,549.71,441.92
2018,12,26,13,15,871.5,74.0,3.55,15.45,482.0,567.01,457.53
2018,12,26,13,30,864.0,73.0,3.5,15.4,465.0,581.18,470.47
2018,12,26,13,45,851.0,71.5,3.45,15.3,441.0,588.44,477.92
2018,12,26,14,0,838.0,70.0,3.4,15.2,417.0,592.41,482.6
2018,12,26,14,15,818.5,68.0,3.25,14.95,386.5,588.66,481.05
2018,12,26,14,30,799.0,66.0,3.1,14.7,356.0,581.69,476.71
2018,12,26,14,45,771.0,63.0,3.0,14.5,320.0,565.27,464.69
2018,12,26,15,0,743.0,60.0,2.9,14.3,284.0,545.97,449.88
2018,12,26,15,15,701.5,56.5,2.9,14.3,244.5,515.2,425.17
2018,12,26,15,30,660.0,53.0,2.9,14.3,205.0,482.14,397.51
2018,12,26,15,45,593.0,47.5,2.15,12.75,163.5,435.64,357.86
2018,12,26,16,0,526.0,42.0,1.4,11.2,122.0,384.07,311.93
2018,12,26,16,15,413.0,34.0,1.3,10.8,84.5,304.25,239.24
2018,12,26,16,30,300.0,26.0,1.2,10.4,47.0,218.53,113.02
2018,12,26,16,45,160.0,14.0,1.15,9.95,24.5,95.25,0.0
2018,12,26,17,0,20.0,2.0,1.1,9.5,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.0,1.1,9.35,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,27,7,15,82.5,8.0,2.9,7.55,10.5,0.0,0.0
2018,12,27,7,30,165.0,16.0,3.0,7.8,21.0,14.55,0.0
2018,12,27,7,45,346.5,23.5,3.05,8.05,57.0,19.33,7.29
2018,12,27,8,0,528.0,31.0,3.1,8.3,93.0,27.35,18.15
2018,12,27,8,15,604.5,36.5,3.35,8.9,134.5,31.43,22.47
2018,12,27,8,30,681.0,42.0,3.6,9.5,176.0,35.56,26.48
2018,12,27,8,45,729.5,45.0,3.85,10.05,217.5,37.37,28.26
2018,12,27,9,0,778.0,48.0,4.1,10.6,259.0,39.27,30.01
2018,12,27,9,15,808.0,51.0,4.35,11.15,297.5,41.13,31.65
2018,12,27,9,30,838.0,54.0,4.6,11.7,336.0,48.28,38.0
2018,12,27,9,45,857.0,56.5,4.85,12.2,369.5,50.31,39.69
2018,12,27,10,0,876.0,59.0,5.1,12.7,403.0,94.18,49.55
2018,12,27,10,15,890.5,60.5,5.3,13.05,430.5,142.66,78.05
2018,12,27,10,30,905.0,62.0,5.5,13.4,458.0,191.35,115.67
2018,12,27,10,45,916.0,62.5,5.7,13.7,479.0,238.52,156.84
2018,12,27,11,0,927.0,63.0,5.9,14.0,500.0,285.1,199.65
2018,12,27,11,15,935.0,63.5,5.95,14.1,514.5,330.03,241.98
2018,12,27,11,30,943.0,64.0,6.0,14.2,529.0,373.7,283.17
2018,12,27,11,45,946.0,63.5,6.1,14.35,534.5,413.11,320.51
2018,12,27,12,0,949.0,63.0,6.2,14.5,540.0,450.43,355.5
2018,12,27,12,15,947.5,63.5,6.2,14.45,538.0,484.54,387.4
2018,12,27,12,30,946.0,64.0,6.2,14.4,536.0,516.01,416.53
2018,12,27,12,45,942.0,63.5,6.25,14.4,526.0,542.44,441.09
2018,12,27,13,0,938.0,63.0,6.3,14.4,516.0,565.86,462.79
2018,12,27,13,15,931.0,62.5,6.25,14.3,499.0,584.56,480.33
2018,12,27,13,30,924.0,62.0,6.2,14.2,482.0,600.03,494.96
2018,12,27,13,45,913.0,60.5,6.15,14.1,457.5,608.79,504.0
2018,12,27,14,0,902.0,59.0,6.1,14.0,433.0,614.18,510.11
2018,12,27,14,15,883.5,57.5,6.0,13.75,402.0,611.75,509.88
2018,12,27,14,30,865.0,56.0,5.9,13.5,371.0,606.06,506.72
2018,12,27,14,45,839.0,54.0,5.75,13.3,334.5,592.06,496.26
2018,12,27,15,0,813.0,52.0,5.6,13.1,298.0,579.86,486.53
2018,12,27,15,15,775.0,49.0,5.6,13.1,257.5,551.71,463.22
2018,12,27,15,30,737.0,46.0,5.6,13.1,217.0,521.21,436.82
2018,12,27,15,45,677.5,41.0,4.95,12.05,174.5,473.59,395.35
2018,12,27,16,0,618.0,36.0,4.3,11.0,132.0,424.96,350.85
2018,12,27,16,15,492.5,31.0,4.1,10.5,92.0,338.47,270.8
2018,12,27,16,30,367.0,26.0,3.9,10.0,52.0,256.16,143.47
2018,12,27,16,45,202.0,15.0,3.7,9.45,27.5,118.08,0.0
2018,12,27,17,0,37.0,4.0,3.5,8.9,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,3.45,8.7,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.75,2.85,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,28,7,15,125.5,8.5,1.65,3.3,12.5,0.0,0.0
2018,12,28,7,30,251.0,17.0,1.8,4.2,25.0,15.46,0.0
2018,12,28,7,45,404.5,24.0,1.9,5.1,60.5,21.76,8.83
2018,12,28,8,0,558.0,31.0,2.0,6.0,96.0,27.44,18.42
